ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 00:00,2,0.000,ALERT,214.19,304.78,59.938,1463803203,"201051344000645","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,417227.9,417227.9,31301,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803205,533276.00
05/21/2016 00:00,2,0.000,ALERT,213.29,303.28,59.928,1463803203,"274151322000085","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,677304.1,677304.1,24863,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803207,533277.00
05/21/2016 00:00,2,0.000,ALERT,214.19,304.78,59.928,1463803203,"201051344000633","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,408312.8,408312.8,31774,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803209,533278.00
05/21/2016 00:00,2,0.000,ALERT,213.74,304.78,59.938,1463803203,"201051344000469","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,409598.6,409598.6,31711,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803210,533279.00
05/21/2016 00:00,2,0.000,ALERT,213.29,303.58,59.928,1463803203,"201051344000646","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,413276.9,413276.9,36266,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803212,533280.00
05/21/2016 00:00,2,0.000,ALERT,212.83,303.28,59.922,1463803203,"274151322000052","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,689968.8,689968.8,25092,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803214,533281.00
05/21/2016 00:00,2,0.000,ALERT,213.51,303.88,59.922,1463803203,"201051344000585","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,419936.5,419936.5,36272,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803216,533282.00
05/21/2016 00:00,2,0.000,ALERT,213.51,303.88,59.938,1463803203,"201051344001230","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,417002.7,417002.7,36070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803218,533283.00
05/21/2016 00:00,2,0.000,ALERT,213.96,304.48,59.938,1463803203,"201051344000582","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,410418.2,410418.2,36238,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803219,533284.00
05/21/2016 00:00,2,0.000,ALERT,212.83,303.58,59.933,1463803203,"201051344000955","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,422606.6,422606.6,36170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803221,533285.00
05/21/2016 00:00,2,0.000,ALERT,213.29,302.68,59.928,1463803203,"274151322000094","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,556655.2,556655.2,26123,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803223,533286.00
05/21/2016 00:00,2,0.000,ALERT,213.74,305.68,59.959,1463803203,"201051344000579","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,423555.6,423555.6,11787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803225,533287.00
05/21/2016 00:00,2,0.000,ALERT,213.29,303.88,59.933,1463803203,"201051344000890","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,419779.2,419779.2,36189,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803227,533288.00
05/21/2016 00:00,2,0.000,ALERT,213.74,303.58,59.928,1463803203,"201051344000438","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,421828.4,421828.4,36194,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803229,533289.00
05/21/2016 00:00,2,0.000,ALERT,213.51,302.98,59.928,1463803203,"201051344000417","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,414405.4,414405.4,36353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803231,533290.00
05/21/2016 00:00,2,0.000,ALERT,213.06,303.28,59.901,1463803203,"274151322000083","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,683777.1,683777.1,25163,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803232,533291.00
05/21/2016 00:00,2,0.000,ALERT,213.51,302.98,59.928,1463803203,"274151322000076","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,728002.0,728002.0,25162,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803234,533292.00
05/21/2016 00:00,2,0.000,ALERT,213.51,305.38,59.933,1463803203,"201051344000868","219011344069620",0.00,14.30,0,302.68,307.78,0.0,0.0,0.000,408749.4,408749.4,31434,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803236,533293.00
05/21/2016 00:00,2,0.000,ALERT,213.29,304.48,59.928,1463803203,"274151322000095","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,720510.9,720510.9,25076,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803238,533294.00
05/21/2016 00:00,2,0.000,ALERT,213.51,304.78,59.949,1463803203,"201051344000988","219011344069620",0.00,15.00,0,299.97,306.58,0.0,0.0,0.000,405866.7,405866.7,31733,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803239,533295.00
05/21/2016 00:00,2,0.000,ALERT,213.29,302.98,59.901,1463803203,"201051344001025","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,419694.4,419694.4,36245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803241,533296.00
05/21/2016 00:00,2,0.000,ALERT,213.74,305.38,59.933,1463803203,"201051344000458","219011344069620",0.00,15.30,0,302.68,307.48,0.0,0.0,0.000,416672.7,416672.7,31657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803243,533297.00
05/21/2016 00:00,2,0.000,ALERT,214.19,304.78,59.975,1463803203,"201051344000853","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,415293.8,415293.8,31256,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803245,533298.00
05/21/2016 00:00,2,0.000,ALERT,213.96,303.88,59.981,1463803203,"201051344000685","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,421369.1,421369.1,36081,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803247,533299.00
05/21/2016 00:00,2,0.000,ALERT,213.74,303.28,59.933,1463803203,"201051344000917","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,418266.4,418266.4,36083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803249,533300.00
05/21/2016 00:00,2,0.000,ALERT,213.74,303.88,59.944,1463803203,"201051344001145","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,423431.0,423431.0,35934,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803251,533301.00
05/21/2016 00:00,2,0.000,ALERT,213.74,303.28,59.933,1463803203,"201051344000651","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,415669.1,415669.1,36299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803252,533302.00
05/21/2016 00:00,2,0.000,ALERT,212.61,302.98,59.907,1463803203,"274151322000088","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,661141.7,661141.7,24828,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803254,533303.00
05/21/2016 00:00,2,0.000,ALERT,213.74,302.07,59.938,1463803203,"274151322000068","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,556358.3,556358.3,26331,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803256,533304.00
05/21/2016 00:00,2,0.000,ALERT,213.29,303.88,59.933,1463803203,"201051344001135","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,411738.8,411738.8,36241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803258,533305.00
05/21/2016 00:00,2,0.000,ALERT,213.51,305.38,59.922,1463803203,"201051344000594","219011344069620",0.00,15.00,0,302.37,307.18,0.0,0.0,0.000,420399.6,420399.6,31693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463803260,533306.00
05/21/2016 00:00,2,0.000,ALERT,213.51,303.58,59.933,1463803203,"201051344001203","219011344069620",0.00,14.30,0,301.17,307.18,0.0,0.0,0.000,418690.6,418690.6,36269,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803261,533307.00
05/21/2016 00:00,2,0.000,ALERT,212.83,303.28,59.928,1463803203,"274151322000054","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,675350.4,675350.4,24859,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803263,533308.00
05/21/2016 00:00,2,0.000,ALERT,213.74,304.48,59.928,1463803203,"201051344000867","219011344069620",0.00,15.00,0,302.37,307.18,0.0,0.0,0.000,408000.6,408000.6,31696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803265,533309.00
05/21/2016 00:00,2,0.000,ALERT,213.51,303.88,59.933,1463803203,"201051344001093","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,417346.4,417346.4,36135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803267,533310.00
05/21/2016 00:00,2,0.000,ALERT,213.74,305.08,59.949,1463803203,"201051344000900","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,423682.6,423682.6,31086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803269,533311.00
05/21/2016 00:00,2,0.000,ALERT,213.96,304.18,59.928,1463803203,"201051344000648","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,415612.7,415612.7,31379,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803270,533312.00
05/21/2016 00:00,2,0.000,ALERT,213.74,305.68,59.928,1463803203,"201051344000569","219011344069620",0.00,14.70,0,302.98,307.78,0.0,0.0,0.000,424793.1,424793.1,31016,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803272,533313.00
05/21/2016 00:00,2,0.000,ALERT,213.74,305.38,59.886,1463803203,"201051344000983","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,416246.2,416246.2,31495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803274,533314.00
05/21/2016 00:00,2,0.000,ALERT,213.74,304.78,59.922,1463803203,"201051344001158","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,410702.6,410702.6,31758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803276,533315.00
05/21/2016 00:00,2,0.000,ALERT,214.19,305.38,59.933,1463803203,"201051344000576","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,417718.3,417718.3,31163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803278,533316.00
05/21/2016 00:00,2,0.000,ALERT,213.29,302.68,59.928,1463803203,"274151322000087","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,649006.1,649006.1,24945,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463803279,533317.00
05/21/2016 00:15,2,0.000,ALERT,214.87,306.28,59.991,1463804103,"201051344000645","219011344069620",0.00,14.70,0,302.68,309.29,0.0,0.0,0.000,417227.9,417227.9,31303,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804105,533318.00
05/21/2016 00:15,2,0.000,ALERT,213.74,304.48,59.970,1463804103,"274151322000085","219011344069620",0.00,15.00,0,300.87,307.78,0.0,0.0,0.000,677304.1,677304.1,24865,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804107,533319.00
05/21/2016 00:15,2,0.000,ALERT,214.87,305.98,59.991,1463804103,"201051344000633","219011344069620",0.00,14.30,0,301.17,308.69,0.0,0.0,0.000,408312.8,408312.8,31776,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804109,533320.00
05/21/2016 00:15,2,0.000,ALERT,214.41,306.58,59.938,1463804103,"201051344000469","219011344069620",0.00,14.30,0,302.07,308.99,0.0,0.0,0.000,409598.6,409598.6,31713,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804110,533321.00
05/21/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1463804103,"201051344000646","219011344069620",0.00,15.00,0,299.97,307.18,0.0,0.0,0.000,413276.9,413276.9,36268,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804112,533322.00
05/21/2016 00:15,2,0.000,ALERT,213.51,304.78,59.970,1463804103,"274151322000052","219011344069620",0.00,15.30,0,300.57,308.09,0.0,0.0,0.000,689968.8,689968.8,25094,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804114,533323.00
05/21/2016 00:15,2,0.000,ALERT,213.96,303.58,59.970,1463804103,"201051344000585","219011344069620",0.00,15.30,0,300.27,307.48,0.0,0.0,0.000,419936.5,419936.5,36274,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804116,533324.00
05/21/2016 00:15,2,0.000,ALERT,213.96,303.88,59.954,1463804103,"201051344001230","219011344069620",0.00,14.70,0,300.87,307.78,0.0,0.0,0.000,417002.7,417002.7,36072,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804118,533325.00
05/21/2016 00:15,2,0.000,ALERT,214.19,304.18,59.970,1463804103,"201051344000582","219011344069620",0.00,13.70,0,301.47,308.09,0.0,0.0,0.000,410418.2,410418.2,36240,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804119,533326.00
05/21/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1463804103,"201051344000955","219011344069620",0.00,14.70,0,300.57,307.18,0.0,0.0,0.000,422606.6,422606.6,36172,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804121,533327.00
05/21/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1463804103,"274151322000094","219011344069620",0.00,15.00,0,300.57,307.18,0.0,0.0,0.000,556655.2,556655.2,26125,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804123,533328.00
05/21/2016 00:15,2,0.000,ALERT,214.41,307.18,59.981,1463804103,"201051344000579","219011344069620",0.00,15.30,0,303.58,309.89,0.0,0.0,0.000,423555.6,423555.6,11789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804125,533329.00
05/21/2016 00:15,2,0.000,ALERT,213.74,303.88,60.023,1463804103,"201051344000890","219011344069620",0.00,15.00,0,301.17,308.39,0.0,0.0,0.000,419779.2,419779.2,36191,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804127,533330.00
05/21/2016 00:15,2,0.000,ALERT,213.96,303.88,59.991,1463804103,"201051344000438","219011344069620",0.00,14.30,0,300.87,307.48,0.0,0.0,0.000,421828.4,421828.4,36196,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804129,533331.00
05/21/2016 00:15,2,0.000,ALERT,213.96,303.28,59.981,1463804103,"201051344000417","219011344069620",0.00,15.30,0,300.27,306.58,0.0,0.0,0.000,414405.4,414405.4,36355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804131,533332.00
05/21/2016 00:15,2,0.000,ALERT,213.29,303.58,59.970,1463804103,"274151322000083","219011344069620",0.00,14.70,0,301.17,308.09,0.0,0.0,0.000,683777.1,683777.1,25165,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804132,533333.00
05/21/2016 00:15,2,0.000,ALERT,213.96,304.18,59.975,1463804103,"274151322000076","219011344069620",0.00,15.30,0,300.87,308.09,0.0,0.0,0.000,728002.0,728002.0,25164,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804134,533334.00
05/21/2016 00:15,2,0.000,ALERT,213.96,306.58,59.991,1463804103,"201051344000868","219011344069620",0.00,14.30,0,303.58,310.19,0.0,0.0,0.000,408749.4,408749.4,31436,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804136,533335.00
05/21/2016 00:15,2,0.000,ALERT,213.29,304.48,59.970,1463804103,"274151322000095","219011344069620",0.00,14.70,0,301.77,308.69,0.0,0.0,0.000,720510.9,720510.9,25078,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804138,533336.00
05/21/2016 00:15,2,0.000,ALERT,214.19,306.28,59.933,1463804103,"201051344000988","219011344069620",0.00,15.30,0,300.57,308.99,0.0,0.0,0.000,405866.7,405866.7,31735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804140,533337.00
05/21/2016 00:15,2,0.000,ALERT,213.51,302.68,59.954,1463804103,"201051344001025","219011344069620",0.00,14.30,0,300.27,307.78,0.0,0.0,0.000,419694.4,419694.4,36247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804142,533338.00
05/21/2016 00:15,2,0.000,ALERT,213.96,306.28,59.949,1463804103,"201051344000458","219011344069620",0.00,15.50,0,303.28,310.19,0.0,0.0,0.000,416672.7,416672.7,31659,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804143,533339.00
05/21/2016 00:15,2,0.000,ALERT,214.64,306.28,59.944,1463804103,"201051344000853","219011344069620",0.00,14.70,0,302.98,309.29,0.0,0.0,0.000,415293.8,415293.8,31258,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804145,533340.00
05/21/2016 00:15,2,0.000,ALERT,214.19,303.58,59.970,1463804103,"201051344000685","219011344069620",0.00,14.70,0,300.57,307.48,0.0,0.0,0.000,421369.1,421369.1,36083,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804147,533341.00
05/21/2016 00:15,2,0.000,ALERT,213.96,303.28,59.975,1463804103,"201051344000917","219011344069620",0.00,15.00,0,299.37,306.88,0.0,0.0,0.000,418266.4,418266.4,36085,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804149,533342.00
05/21/2016 00:15,2,0.000,ALERT,214.19,303.88,59.981,1463804103,"201051344001145","219011344069620",0.00,14.30,0,301.17,308.09,0.0,0.0,0.000,423431.0,423431.0,35936,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804150,533343.00
05/21/2016 00:15,2,0.000,ALERT,213.96,302.98,59.981,1463804103,"201051344000651","219011344069620",0.00,13.30,0,300.27,306.88,0.0,0.0,0.000,415669.1,415669.1,36301,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804152,533344.00
05/21/2016 00:15,2,0.000,ALERT,213.06,303.58,59.938,1463804103,"274151322000088","219011344069620",0.00,15.50,0,300.57,307.48,0.0,0.0,0.000,661141.7,661141.7,24830,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804154,533345.00
05/21/2016 00:15,2,0.000,ALERT,214.19,302.98,59.981,1463804103,"274151322000068","219011344069620",0.00,16.00,0,300.27,306.88,0.0,0.0,0.000,556358.3,556358.3,26333,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804156,533346.00
05/21/2016 00:15,2,0.000,ALERT,213.51,303.58,60.007,1463804103,"201051344001135","219011344069620",0.00,14.30,0,300.87,307.78,0.0,0.0,0.000,411738.8,411738.8,36243,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804158,533347.00
05/21/2016 00:15,2,0.000,ALERT,213.96,306.88,59.959,1463804103,"201051344000594","219011344069620",0.00,15.00,0,302.98,309.59,0.0,0.0,0.000,420399.6,420399.6,31695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804159,533348.00
05/21/2016 00:15,2,0.000,ALERT,213.74,303.28,59.981,1463804103,"201051344001203","219011344069620",0.00,14.70,0,300.57,308.69,0.0,0.0,0.000,418690.6,418690.6,36271,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804161,533349.00
05/21/2016 00:15,2,0.000,ALERT,213.51,304.78,59.981,1463804103,"274151322000054","219011344069620",0.00,15.80,0,300.87,308.09,0.0,0.0,0.000,675350.4,675350.4,24861,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804163,533350.00
05/21/2016 00:15,2,0.000,ALERT,214.41,305.98,60.023,1463804103,"201051344000867","219011344069620",0.00,15.00,0,302.98,309.59,0.0,0.0,0.000,408000.6,408000.6,31698,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804165,533351.00
05/21/2016 00:15,2,0.000,ALERT,213.74,303.28,59.981,1463804103,"201051344001093","219011344069620",0.00,15.30,0,300.57,307.18,0.0,0.0,0.000,417346.4,417346.4,36137,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804167,533352.00
05/21/2016 00:15,2,0.000,ALERT,214.19,306.28,59.981,1463804103,"201051344000900","219011344069620",0.00,14.00,0,302.68,308.99,0.0,0.0,0.000,423682.6,423682.6,31088,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804168,533353.00
05/21/2016 00:15,2,0.000,ALERT,214.41,305.38,59.986,1463804103,"201051344000648","219011344069620",0.00,13.70,0,302.37,309.29,0.0,0.0,0.000,415612.7,415612.7,31381,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804170,533354.00
05/21/2016 00:15,2,0.000,ALERT,214.19,306.58,59.986,1463804103,"201051344000569","219011344069620",0.00,15.00,0,303.58,310.19,0.0,0.0,0.000,424793.1,424793.1,31018,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804172,533355.00
05/21/2016 00:15,2,0.000,ALERT,214.19,306.28,59.986,1463804103,"201051344000983","219011344069620",0.00,14.70,0,303.28,309.89,0.0,0.0,0.000,416246.2,416246.2,31497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804174,533356.00
05/21/2016 00:15,2,0.000,ALERT,214.19,305.98,59.986,1463804103,"201051344001158","219011344069620",0.00,14.70,0,302.37,308.69,0.0,0.0,0.000,410702.6,410702.6,31760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804176,533357.00
05/21/2016 00:15,2,0.000,ALERT,214.64,306.58,59.981,1463804103,"201051344000576","219011344069620",0.00,14.00,0,302.98,309.29,0.0,0.0,0.000,417718.3,417718.3,31165,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463804178,533358.00
05/21/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1463804103,"274151322000087","219011344069620",0.00,15.80,0,300.27,306.88,0.0,0.0,0.000,649006.1,649006.1,24947,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463804180,533359.00
05/21/2016 00:30,2,0.000,ALERT,214.19,305.08,59.970,1463805003,"201051344000645","219011344069620",0.00,14.70,0,303.58,307.78,0.0,0.0,0.000,417227.9,417227.9,31305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805005,533360.00
05/21/2016 00:30,2,0.000,ALERT,213.06,302.98,59.949,1463805003,"274151322000085","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,677304.1,677304.1,24867,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805007,533361.00
05/21/2016 00:30,2,0.000,ALERT,214.19,305.08,59.959,1463805003,"201051344000633","219011344069620",0.00,14.30,0,301.77,307.48,0.0,0.0,0.000,408312.8,408312.8,31778,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805009,533362.00
05/21/2016 00:30,2,0.000,ALERT,213.74,305.08,59.959,1463805003,"201051344000469","219011344069620",0.00,14.30,0,302.68,307.48,0.0,0.0,0.000,409598.6,409598.6,31715,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805011,533363.00
05/21/2016 00:30,2,0.000,ALERT,212.83,302.37,59.928,1463805003,"201051344000646","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,413276.9,413276.9,36270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805012,533364.00
05/21/2016 00:30,2,0.000,ALERT,212.83,303.58,59.954,1463805003,"274151322000052","219011344069620",0.00,15.50,0,301.17,306.28,0.0,0.0,0.000,689968.8,689968.8,25096,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805014,533365.00
05/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.938,1463805003,"201051344000585","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,419936.5,419936.5,36276,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805016,533366.00
05/21/2016 00:30,2,0.000,ALERT,213.06,303.28,59.944,1463805003,"201051344001230","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,417002.7,417002.7,36074,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805018,533367.00
05/21/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1463805003,"201051344000582","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,410418.2,410418.2,36242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805019,533368.00
05/21/2016 00:30,2,0.000,ALERT,212.83,302.68,59.896,1463805003,"201051344000955","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,422606.6,422606.6,36174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805021,533369.00
05/21/2016 00:30,2,0.000,ALERT,213.06,302.68,59.954,1463805003,"274151322000094","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,556655.2,556655.2,26127,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805023,533370.00
05/21/2016 00:30,2,0.000,ALERT,213.74,305.98,59.954,1463805003,"201051344000579","219011344069620",0.00,15.30,0,304.18,308.69,0.0,0.0,0.000,423555.6,423555.6,11791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805025,533371.00
05/21/2016 00:30,2,0.000,ALERT,213.06,303.28,59.944,1463805003,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,419779.2,419779.2,36193,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805027,533372.00
05/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.959,1463805003,"201051344000438","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,421828.4,421828.4,36198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805029,533373.00
05/21/2016 00:30,2,0.000,ALERT,213.29,302.07,59.954,1463805003,"201051344000417","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,414405.4,414405.4,36357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805030,533374.00
05/21/2016 00:30,2,0.000,ALERT,213.06,304.18,59.949,1463805003,"274151322000083","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,683777.1,683777.1,25167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805032,533375.00
05/21/2016 00:30,2,0.000,ALERT,213.51,303.28,59.959,1463805003,"274151322000076","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,728002.0,728002.0,25166,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805034,533376.00
05/21/2016 00:30,2,0.000,ALERT,213.51,305.98,59.907,1463805003,"201051344000868","219011344069620",0.00,14.70,0,304.18,308.39,0.0,0.0,0.000,408749.4,408749.4,31438,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805036,533377.00
05/21/2016 00:30,2,0.000,ALERT,213.06,304.48,59.959,1463805003,"274151322000095","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,720510.9,720510.9,25080,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805038,533378.00
05/21/2016 00:30,2,0.000,ALERT,213.51,305.08,59.959,1463805003,"201051344000988","219011344069620",0.00,15.00,0,301.17,307.18,0.0,0.0,0.000,405866.7,405866.7,31737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805040,533379.00
05/21/2016 00:30,2,0.000,ALERT,212.83,302.07,59.959,1463805003,"201051344001025","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,419694.4,419694.4,36249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805041,533380.00
05/21/2016 00:30,2,0.000,ALERT,213.51,305.38,59.965,1463805003,"201051344000458","219011344069620",0.00,15.50,0,303.88,308.39,0.0,0.0,0.000,416672.7,416672.7,31661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805043,533381.00
05/21/2016 00:30,2,0.000,ALERT,214.19,305.38,59.933,1463805003,"201051344000853","219011344069620",0.00,14.30,0,303.58,307.78,0.0,0.0,0.000,415293.8,415293.8,31260,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805045,533382.00
05/21/2016 00:30,2,0.000,ALERT,213.29,302.37,59.954,1463805003,"201051344000685","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,421369.1,421369.1,36085,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805047,533383.00
05/21/2016 00:30,2,0.000,ALERT,213.06,302.07,59.954,1463805003,"201051344000917","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,418266.4,418266.4,36087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805049,533384.00
05/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.959,1463805003,"201051344001145","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,423431.0,423431.0,35938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805050,533385.00
05/21/2016 00:30,2,0.000,ALERT,213.29,302.07,59.959,1463805003,"201051344000651","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,415669.1,415669.1,36303,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805052,533386.00
05/21/2016 00:30,2,0.000,ALERT,212.83,303.28,59.970,1463805003,"274151322000088","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,661141.7,661141.7,24832,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805054,533387.00
05/21/2016 00:30,2,0.000,ALERT,213.51,302.68,59.944,1463805003,"274151322000068","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,556358.3,556358.3,26335,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805056,533388.00
05/21/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1463805003,"201051344001135","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,411738.8,411738.8,36245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805058,533389.00
05/21/2016 00:30,2,0.000,ALERT,213.29,305.98,60.012,1463805003,"201051344000594","219011344069620",0.00,15.00,0,303.58,308.09,0.0,0.0,0.000,420399.6,420399.6,31697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805059,533390.00
05/21/2016 00:30,2,0.000,ALERT,213.29,302.37,59.965,1463805003,"201051344001203","219011344069620",0.00,14.70,0,300.57,306.58,0.0,0.0,0.000,418690.6,418690.6,36273,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805061,533391.00
05/21/2016 00:30,2,0.000,ALERT,212.61,303.58,59.954,1463805003,"274151322000054","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,675350.4,675350.4,24863,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805063,533392.00
05/21/2016 00:30,2,0.000,ALERT,213.74,305.08,59.928,1463805003,"201051344000867","219011344069620",0.00,15.00,0,303.58,308.39,0.0,0.0,0.000,408000.6,408000.6,31700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805065,533393.00
05/21/2016 00:30,2,0.000,ALERT,213.29,302.68,59.959,1463805003,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,417346.4,417346.4,36139,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805066,533394.00
05/21/2016 00:30,2,0.000,ALERT,213.29,304.78,59.970,1463805003,"201051344000900","219011344069620",0.00,14.30,0,303.28,307.48,0.0,0.0,0.000,423682.6,423682.6,31090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805068,533395.00
05/21/2016 00:30,2,0.000,ALERT,213.74,304.48,59.965,1463805003,"201051344000648","219011344069620",0.00,13.70,0,302.98,307.48,0.0,0.0,0.000,415612.7,415612.7,31383,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805070,533396.00
05/21/2016 00:30,2,0.000,ALERT,213.51,305.68,60.002,1463805003,"201051344000569","219011344069620",0.00,14.70,0,304.18,308.39,0.0,0.0,0.000,424793.1,424793.1,31020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805072,533397.00
05/21/2016 00:30,2,0.000,ALERT,213.51,305.38,59.975,1463805003,"201051344000983","219011344069620",0.00,14.70,0,303.88,308.09,0.0,0.0,0.000,416246.2,416246.2,31499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805074,533398.00
05/21/2016 00:30,2,0.000,ALERT,213.51,304.78,59.970,1463805003,"201051344001158","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,410702.6,410702.6,31762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805076,533399.00
05/21/2016 00:30,2,0.000,ALERT,213.96,305.38,59.933,1463805003,"201051344000576","219011344069620",0.00,14.00,0,303.58,308.09,0.0,0.0,0.000,417718.3,417718.3,31167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805077,533400.00
05/21/2016 00:30,2,0.000,ALERT,212.83,302.68,59.965,1463805003,"274151322000087","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,649006.1,649006.1,24949,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805079,533401.00
05/21/2016 00:45,2,0.000,ALERT,213.96,305.08,59.970,1463805903,"201051344000645","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,417227.9,417227.9,31307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805905,533402.00
05/21/2016 00:45,2,0.000,ALERT,213.06,303.28,59.959,1463805903,"274151322000085","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,677304.1,677304.1,24869,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805907,533403.00
05/21/2016 00:45,2,0.000,ALERT,214.19,305.08,59.959,1463805903,"201051344000633","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,408312.8,408312.8,31780,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805909,533404.00
05/21/2016 00:45,2,0.000,ALERT,213.51,304.78,59.965,1463805903,"201051344000469","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,409598.6,409598.6,31717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805911,533405.00
05/21/2016 00:45,2,0.000,ALERT,212.38,302.07,59.965,1463805903,"201051344000646","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,413276.9,413276.9,36272,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805913,533406.00
05/21/2016 00:45,2,0.000,ALERT,212.61,303.28,59.954,1463805903,"274151322000052","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,689968.8,689968.8,25098,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805914,533407.00
05/21/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1463805903,"201051344000585","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,419936.5,419936.5,36278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805916,533408.00
05/21/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1463805903,"201051344001230","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,417002.7,417002.7,36076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805918,533409.00
05/21/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1463805903,"201051344000582","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,410418.2,410418.2,36244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805920,533410.00
05/21/2016 00:45,2,0.000,ALERT,212.38,302.07,59.965,1463805903,"201051344000955","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,422606.6,422606.6,36176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805922,533411.00
05/21/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1463805903,"274151322000094","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,556655.2,556655.2,26129,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805923,533412.00
05/21/2016 00:45,2,0.000,ALERT,213.74,306.28,59.975,1463805903,"201051344000579","219011344069620",0.00,15.30,0,304.18,307.48,0.0,0.0,0.000,423555.6,423555.6,11793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805925,533413.00
05/21/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1463805903,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,419779.2,419779.2,36195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805927,533414.00
05/21/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1463805903,"201051344000438","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,421828.4,421828.4,36200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805929,533415.00
05/21/2016 00:45,2,0.000,ALERT,213.06,301.77,59.970,1463805903,"201051344000417","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,414405.4,414405.4,36359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805930,533416.00
05/21/2016 00:45,2,0.000,ALERT,212.61,303.28,59.959,1463805903,"274151322000083","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,683777.1,683777.1,25169,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805932,533417.00
05/21/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1463805903,"274151322000076","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,728002.0,728002.0,25168,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805934,533418.00
05/21/2016 00:45,2,0.000,ALERT,213.74,306.58,60.012,1463805903,"201051344000868","219011344069620",0.00,14.70,0,303.58,307.78,0.0,0.0,0.000,408749.4,408749.4,31440,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805936,533419.00
05/21/2016 00:45,2,0.000,ALERT,212.83,304.48,60.007,1463805903,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,720510.9,720510.9,25082,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805938,533420.00
