ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 00:45,2,0.000,ALERT,213.51,305.68,59.996,1463805903,"201051344000988","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,405866.7,405866.7,31739,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805939,533421.00
05/21/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1463805903,"201051344001025","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,419694.4,419694.4,36251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805941,533422.00
05/21/2016 00:45,2,0.000,ALERT,213.51,305.98,59.986,1463805903,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,416672.7,416672.7,31663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805943,533423.00
05/21/2016 00:45,2,0.000,ALERT,214.41,305.98,59.991,1463805903,"201051344000853","219011344069620",0.00,14.30,0,303.28,307.18,0.0,0.0,0.000,415293.8,415293.8,31262,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805945,533424.00
05/21/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1463805903,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,421369.1,421369.1,36087,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805947,533425.00
05/21/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1463805903,"201051344000917","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,418266.4,418266.4,36089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805948,533426.00
05/21/2016 00:45,2,0.000,ALERT,213.51,303.28,60.034,1463805903,"201051344001145","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805950,533427.00
05/21/2016 00:45,2,0.000,ALERT,213.29,302.07,60.034,1463805903,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,415669.1,415669.1,36305,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805952,533428.00
05/21/2016 00:45,2,0.000,ALERT,212.38,303.58,59.996,1463805903,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,661141.7,661141.7,24834,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805954,533429.00
05/21/2016 00:45,2,0.000,ALERT,213.74,302.68,59.996,1463805903,"274151322000068","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,556358.3,556358.3,26337,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805956,533430.00
05/21/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1463805903,"201051344001135","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,411738.8,411738.8,36247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805958,533431.00
05/21/2016 00:45,2,0.000,ALERT,213.51,306.58,60.028,1463805903,"201051344000594","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,420399.6,420399.6,31699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805960,533432.00
05/21/2016 00:45,2,0.000,ALERT,213.29,302.37,60.002,1463805903,"201051344001203","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,418690.6,418690.6,36275,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805961,533433.00
05/21/2016 00:45,2,0.000,ALERT,212.83,303.88,59.996,1463805903,"274151322000054","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,675350.4,675350.4,24865,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805963,533434.00
05/21/2016 00:45,2,0.000,ALERT,214.19,305.98,60.034,1463805903,"201051344000867","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,408000.6,408000.6,31702,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805965,533435.00
05/21/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1463805903,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,417346.4,417346.4,36141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805967,533436.00
05/21/2016 00:45,2,0.000,ALERT,213.29,305.38,59.996,1463805903,"201051344000900","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,423682.6,423682.6,31092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805968,533437.00
05/21/2016 00:45,2,0.000,ALERT,213.96,305.38,60.002,1463805903,"201051344000648","219011344069620",0.00,13.70,0,302.37,307.18,0.0,0.0,0.000,415612.7,415612.7,31385,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805970,533438.00
05/21/2016 00:45,2,0.000,ALERT,213.74,306.28,60.007,1463805903,"201051344000569","219011344069620",0.00,14.70,0,303.88,307.78,0.0,0.0,0.000,424793.1,424793.1,31022,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805972,533439.00
05/21/2016 00:45,2,0.000,ALERT,213.51,305.98,60.007,1463805903,"201051344000983","219011344069620",0.00,14.70,0,303.58,307.48,0.0,0.0,0.000,416246.2,416246.2,31501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805974,533440.00
05/21/2016 00:45,2,0.000,ALERT,213.74,305.38,60.007,1463805903,"201051344001158","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,410702.6,410702.6,31764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805976,533441.00
05/21/2016 00:45,2,0.000,ALERT,214.19,305.98,60.002,1463805903,"201051344000576","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,417718.3,417718.3,31169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463805978,533442.00
05/21/2016 00:45,2,0.000,ALERT,213.06,302.68,59.996,1463805903,"274151322000087","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,649006.1,649006.1,24951,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463805979,533443.00
05/21/2016 01:00,2,0.000,ALERT,213.74,304.48,59.949,1463806803,"201051344000645","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,417227.9,417227.9,31309,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806805,533444.00
05/21/2016 01:00,2,0.000,ALERT,213.06,303.28,59.975,1463806803,"274151322000085","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,677304.1,677304.1,24871,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806807,533445.00
05/21/2016 01:00,2,0.000,ALERT,213.96,304.18,59.981,1463806803,"201051344000633","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,408312.8,408312.8,31782,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806808,533446.00
05/21/2016 01:00,2,0.000,ALERT,213.29,304.78,60.023,1463806803,"201051344000469","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,409598.6,409598.6,31719,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806810,533447.00
05/21/2016 01:00,2,0.000,ALERT,212.38,302.68,59.959,1463806803,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,413276.9,413276.9,36274,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806812,533448.00
05/21/2016 01:00,2,0.000,ALERT,212.38,303.28,59.949,1463806803,"274151322000052","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,689968.8,689968.8,25100,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806814,533449.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.98,59.986,1463806803,"201051344000585","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,419936.5,419936.5,36280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806816,533450.00
05/21/2016 01:00,2,0.000,ALERT,212.61,302.98,59.981,1463806803,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,417002.7,417002.7,36078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806818,533451.00
05/21/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1463806803,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,410418.2,410418.2,36246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806819,533452.00
05/21/2016 01:00,2,0.000,ALERT,212.38,302.68,59.991,1463806803,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,422606.6,422606.6,36178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806821,533453.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.37,59.996,1463806803,"274151322000094","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,556655.2,556655.2,26131,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806823,533454.00
05/21/2016 01:00,2,0.000,ALERT,213.29,305.68,60.007,1463806803,"201051344000579","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,423555.6,423555.6,11795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806825,533455.00
05/21/2016 01:00,2,0.000,ALERT,212.61,303.28,59.954,1463806803,"201051344000890","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,419779.2,419779.2,36197,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806827,533456.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1463806803,"201051344000438","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,421828.4,421828.4,36202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806828,533457.00
05/21/2016 01:00,2,0.000,ALERT,212.83,301.77,59.986,1463806803,"201051344000417","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,414405.4,414405.4,36361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806830,533458.00
05/21/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1463806803,"274151322000083","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,683777.1,683777.1,25171,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806832,533459.00
05/21/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1463806803,"274151322000076","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,728002.0,728002.0,25170,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806834,533460.00
05/21/2016 01:00,2,0.000,ALERT,213.51,305.68,59.996,1463806803,"201051344000868","219011344069620",0.00,14.70,0,303.88,308.39,0.0,0.0,0.000,408749.4,408749.4,31442,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806836,533461.00
05/21/2016 01:00,2,0.000,ALERT,212.83,303.88,59.975,1463806803,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,720510.9,720510.9,25084,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806837,533462.00
05/21/2016 01:00,2,0.000,ALERT,213.06,304.18,59.981,1463806803,"201051344000988","219011344069620",0.00,15.00,0,300.87,306.88,0.0,0.0,0.000,405866.7,405866.7,31741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806839,533463.00
05/21/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1463806803,"201051344001025","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,419694.4,419694.4,36253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806841,533464.00
05/21/2016 01:00,2,0.000,ALERT,213.29,304.78,59.975,1463806803,"201051344000458","219011344069620",0.00,15.30,0,303.58,307.78,0.0,0.0,0.000,416672.7,416672.7,31665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806843,533465.00
05/21/2016 01:00,2,0.000,ALERT,213.96,304.78,59.975,1463806803,"201051344000853","219011344069620",0.00,14.00,0,303.28,307.48,0.0,0.0,0.000,415293.8,415293.8,31264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806845,533466.00
05/21/2016 01:00,2,0.000,ALERT,213.06,302.98,59.996,1463806803,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,421369.1,421369.1,36089,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806846,533467.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1463806803,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,418266.4,418266.4,36091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806848,533468.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1463806803,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,423431.0,423431.0,35942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806850,533469.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.07,60.012,1463806803,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,415669.1,415669.1,36307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806852,533470.00
05/21/2016 01:00,2,0.000,ALERT,212.38,303.58,59.959,1463806803,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,661141.7,661141.7,24836,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806854,533471.00
05/21/2016 01:00,2,0.000,ALERT,213.51,302.68,59.970,1463806803,"274151322000068","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,556358.3,556358.3,26339,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806856,533472.00
05/21/2016 01:00,2,0.000,ALERT,212.38,302.68,59.965,1463806803,"201051344001135","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,411738.8,411738.8,36249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806858,533473.00
05/21/2016 01:00,2,0.000,ALERT,212.83,305.38,59.959,1463806803,"201051344000594","219011344069620",0.00,15.00,0,302.98,307.78,0.0,0.0,0.000,420399.6,420399.6,31701,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806859,533474.00
05/21/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1463806803,"201051344001203","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,418690.6,418690.6,36277,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806861,533475.00
05/21/2016 01:00,2,0.000,ALERT,212.61,303.58,59.959,1463806803,"274151322000054","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,675350.4,675350.4,24867,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806863,533476.00
05/21/2016 01:00,2,0.000,ALERT,213.51,304.18,59.991,1463806803,"201051344000867","219011344069620",0.00,15.00,0,303.28,308.09,0.0,0.0,0.000,408000.6,408000.6,31704,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806865,533477.00
05/21/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1463806803,"201051344001093","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,417346.4,417346.4,36143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806867,533478.00
05/21/2016 01:00,2,0.000,ALERT,213.29,305.08,59.981,1463806803,"201051344000900","219011344069620",0.00,14.00,0,302.98,307.18,0.0,0.0,0.000,423682.6,423682.6,31094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806868,533479.00
05/21/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1463806803,"201051344000648","219011344069620",0.00,13.70,0,302.68,307.48,0.0,0.0,0.000,415612.7,415612.7,31387,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806870,533480.00
05/21/2016 01:00,2,0.000,ALERT,213.51,305.68,59.975,1463806803,"201051344000569","219011344069620",0.00,14.30,0,303.58,308.09,0.0,0.0,0.000,424793.1,424793.1,31024,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806872,533481.00
05/21/2016 01:00,2,0.000,ALERT,213.29,305.08,59.944,1463806803,"201051344000983","219011344069620",0.00,14.30,0,303.58,307.78,0.0,0.0,0.000,416246.2,416246.2,31503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806874,533482.00
05/21/2016 01:00,2,0.000,ALERT,213.51,305.08,60.023,1463806803,"201051344001158","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,410702.6,410702.6,31766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806876,533483.00
05/21/2016 01:00,2,0.000,ALERT,213.74,305.38,59.981,1463806803,"201051344000576","219011344069620",0.00,14.00,0,303.28,307.48,0.0,0.0,0.000,417718.3,417718.3,31171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463806878,533484.00
05/21/2016 01:00,2,0.000,ALERT,213.06,303.28,59.975,1463806803,"274151322000087","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,649006.1,649006.1,24953,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463806880,533485.00
05/21/2016 01:15,2,0.000,ALERT,214.19,305.68,59.986,1463807703,"201051344000645","219011344069620",0.00,14.30,0,302.98,307.18,0.0,0.0,0.000,417227.9,417227.9,31311,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807705,533486.00
05/21/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1463807703,"274151322000085","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,677304.1,677304.1,24873,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807707,533487.00
05/21/2016 01:15,2,0.000,ALERT,214.19,305.08,59.954,1463807703,"201051344000633","219011344069620",0.00,14.00,0,301.17,306.58,0.0,0.0,0.000,408312.8,408312.8,31784,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807709,533488.00
05/21/2016 01:15,2,0.000,ALERT,213.74,305.38,59.991,1463807703,"201051344000469","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,409598.6,409598.6,31721,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807710,533489.00
05/21/2016 01:15,2,0.000,ALERT,213.29,302.98,60.002,1463807703,"201051344000646","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,413276.9,413276.9,36276,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807712,533490.00
05/21/2016 01:15,2,0.000,ALERT,212.83,303.88,59.970,1463807703,"274151322000052","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,689968.8,689968.8,25102,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807714,533491.00
05/21/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1463807703,"201051344000585","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,419936.5,419936.5,36282,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807716,533492.00
05/21/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1463807703,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,417002.7,417002.7,36080,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807718,533493.00
05/21/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1463807703,"201051344000582","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,410418.2,410418.2,36248,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807719,533494.00
05/21/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1463807703,"201051344000955","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,422606.6,422606.6,36180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807721,533495.00
05/21/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1463807703,"274151322000094","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,556655.2,556655.2,26133,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807723,533496.00
05/21/2016 01:15,2,0.000,ALERT,213.74,305.98,59.944,1463807703,"201051344000579","219011344069620",0.00,15.00,0,303.58,307.78,0.0,0.0,0.000,423555.6,423555.6,11797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807725,533497.00
05/21/2016 01:15,2,0.000,ALERT,213.29,303.28,60.023,1463807703,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,419779.2,419779.2,36199,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807727,533498.00
05/21/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1463807703,"201051344000438","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,421828.4,421828.4,36204,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807728,533499.00
05/21/2016 01:15,2,0.000,ALERT,213.51,302.37,59.970,1463807703,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,414405.4,414405.4,36363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807730,533500.00
05/21/2016 01:15,2,0.000,ALERT,213.06,304.48,59.970,1463807703,"274151322000083","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,683777.1,683777.1,25173,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807732,533501.00
05/21/2016 01:15,2,0.000,ALERT,213.74,303.58,59.949,1463807703,"274151322000076","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,728002.0,728002.0,25172,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807734,533502.00
05/21/2016 01:15,2,0.000,ALERT,213.74,305.98,59.970,1463807703,"201051344000868","219011344069620",0.00,14.30,0,303.28,307.78,0.0,0.0,0.000,408749.4,408749.4,31444,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807736,533503.00
05/21/2016 01:15,2,0.000,ALERT,212.83,304.78,59.959,1463807703,"274151322000095","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,720510.9,720510.9,25086,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807738,533504.00
05/21/2016 01:15,2,0.000,ALERT,213.74,305.38,59.975,1463807703,"201051344000988","219011344069620",0.00,14.70,0,299.97,306.58,0.0,0.0,0.000,405866.7,405866.7,31743,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807740,533505.00
05/21/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1463807703,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,419694.4,419694.4,36255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807742,533506.00
05/21/2016 01:15,2,0.000,ALERT,213.74,305.68,59.970,1463807703,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,416672.7,416672.7,31667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807744,533507.00
05/21/2016 01:15,2,0.000,ALERT,214.41,305.68,59.965,1463807703,"201051344000853","219011344069620",0.00,14.00,0,302.98,307.18,0.0,0.0,0.000,415293.8,415293.8,31266,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807745,533508.00
05/21/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1463807703,"201051344000685","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,421369.1,421369.1,36091,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807747,533509.00
05/21/2016 01:15,2,0.000,ALERT,213.51,302.68,59.965,1463807703,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,418266.4,418266.4,36093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807749,533510.00
05/21/2016 01:15,2,0.000,ALERT,213.96,303.58,60.018,1463807703,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,423431.0,423431.0,35944,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807751,533511.00
05/21/2016 01:15,2,0.000,ALERT,213.74,302.68,59.959,1463807703,"201051344000651","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,415669.1,415669.1,36309,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807753,533512.00
05/21/2016 01:15,2,0.000,ALERT,212.83,303.58,59.959,1463807703,"274151322000088","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,661141.7,661141.7,24838,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807754,533513.00
05/21/2016 01:15,2,0.000,ALERT,213.96,303.28,59.959,1463807703,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,556358.3,556358.3,26341,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807756,533514.00
05/21/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1463807703,"201051344001135","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,411738.8,411738.8,36251,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807758,533515.00
05/21/2016 01:15,2,0.000,ALERT,213.74,306.28,59.938,1463807703,"201051344000594","219011344069620",0.00,14.70,0,302.37,307.48,0.0,0.0,0.000,420399.6,420399.6,31703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807760,533516.00
05/21/2016 01:15,2,0.000,ALERT,213.74,302.98,59.965,1463807703,"201051344001203","219011344069620",0.00,14.70,0,299.97,306.28,0.0,0.0,0.000,418690.6,418690.6,36279,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807762,533517.00
05/21/2016 01:15,2,0.000,ALERT,213.06,303.88,59.954,1463807703,"274151322000054","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,675350.4,675350.4,24869,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807763,533518.00
05/21/2016 01:15,2,0.000,ALERT,214.19,305.68,59.965,1463807703,"201051344000867","219011344069620",0.00,15.00,0,302.68,307.48,0.0,0.0,0.000,408000.6,408000.6,31706,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807765,533519.00
05/21/2016 01:15,2,0.000,ALERT,213.74,303.28,59.954,1463807703,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,417346.4,417346.4,36145,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807767,533520.00
05/21/2016 01:15,2,0.000,ALERT,213.96,305.98,59.965,1463807703,"201051344000900","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,423682.6,423682.6,31096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807769,533521.00
05/21/2016 01:15,2,0.000,ALERT,214.19,305.38,59.975,1463807703,"201051344000648","219011344069620",0.00,13.70,0,302.37,307.18,0.0,0.0,0.000,415612.7,415612.7,31389,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807771,533522.00
05/21/2016 01:15,2,0.000,ALERT,214.19,306.58,59.975,1463807703,"201051344000569","219011344069620",0.00,14.00,0,304.18,308.09,0.0,0.0,0.000,424793.1,424793.1,31026,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807773,533523.00
05/21/2016 01:15,2,0.000,ALERT,213.96,305.98,59.965,1463807703,"201051344000983","219011344069620",0.00,14.30,0,303.28,307.48,0.0,0.0,0.000,416246.2,416246.2,31505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807774,533524.00
05/21/2016 01:15,2,0.000,ALERT,213.96,305.68,59.965,1463807703,"201051344001158","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,410702.6,410702.6,31768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463807776,533525.00
05/21/2016 01:15,2,0.000,ALERT,214.41,306.28,59.970,1463807703,"201051344000576","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,417718.3,417718.3,31173,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807778,533526.00
05/21/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1463807703,"274151322000087","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,649006.1,649006.1,24955,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463807780,533527.00
05/21/2016 01:30,2,0.000,ALERT,214.41,305.68,59.975,1463808603,"201051344000645","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,417227.9,417227.9,31313,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808606,533528.00
05/21/2016 01:30,2,0.000,ALERT,213.74,305.08,59.954,1463808603,"274151322000085","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,677304.1,677304.1,24875,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808607,533529.00
05/21/2016 01:30,2,0.000,ALERT,214.64,305.38,59.970,1463808603,"201051344000633","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,408312.8,408312.8,31786,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808609,533530.00
05/21/2016 01:30,2,0.000,ALERT,213.96,305.68,59.986,1463808603,"201051344000469","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,409598.6,409598.6,31723,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808611,533531.00
05/21/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1463808603,"201051344000646","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,413276.9,413276.9,36278,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808613,533532.00
05/21/2016 01:30,2,0.000,ALERT,213.06,305.08,59.981,1463808603,"274151322000052","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,689968.8,689968.8,25104,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808615,533533.00
05/21/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1463808603,"201051344000585","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,419936.5,419936.5,36284,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808616,533534.00
05/21/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1463808603,"201051344001230","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,417002.7,417002.7,36082,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808618,533535.00
05/21/2016 01:30,2,0.000,ALERT,213.96,304.18,59.986,1463808603,"201051344000582","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,410418.2,410418.2,36250,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808620,533536.00
05/21/2016 01:30,2,0.000,ALERT,213.06,303.58,60.028,1463808603,"201051344000955","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,422606.6,422606.6,36182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808622,533537.00
05/21/2016 01:30,2,0.000,ALERT,213.74,303.88,59.991,1463808603,"274151322000094","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,556655.2,556655.2,26135,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808624,533538.00
05/21/2016 01:30,2,0.000,ALERT,214.19,306.58,59.986,1463808603,"201051344000579","219011344069620",0.00,14.70,0,304.18,307.78,0.0,0.0,0.000,423555.6,423555.6,11799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808625,533539.00
05/21/2016 01:30,2,0.000,ALERT,213.29,304.18,59.991,1463808603,"201051344000890","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,419779.2,419779.2,36201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808627,533540.00
05/21/2016 01:30,2,0.000,ALERT,213.74,303.58,59.991,1463808603,"201051344000438","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,421828.4,421828.4,36206,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808629,533541.00
05/21/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1463808603,"201051344000417","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,414405.4,414405.4,36365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808631,533542.00
05/21/2016 01:30,2,0.000,ALERT,213.74,304.78,60.012,1463808603,"274151322000083","219011344069620",0.00,14.70,0,302.68,305.98,0.0,0.0,0.000,683777.1,683777.1,25175,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808632,533543.00
05/21/2016 01:30,2,0.000,ALERT,214.19,304.48,59.975,1463808603,"274151322000076","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,728002.0,728002.0,25174,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808634,533544.00
05/21/2016 01:30,2,0.000,ALERT,213.96,306.58,59.981,1463808603,"201051344000868","219011344069620",0.00,14.00,0,304.18,308.09,0.0,0.0,0.000,408749.4,408749.4,31446,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808636,533545.00
05/21/2016 01:30,2,0.000,ALERT,213.29,305.08,59.965,1463808603,"274151322000095","219011344069620",0.00,14.70,0,303.28,306.58,0.0,0.0,0.000,720510.9,720510.9,25088,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808638,533546.00
05/21/2016 01:30,2,0.000,ALERT,213.96,305.68,60.023,1463808603,"201051344000988","219011344069620",0.00,14.70,0,301.17,306.88,0.0,0.0,0.000,405866.7,405866.7,31745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808640,533547.00
05/21/2016 01:30,2,0.000,ALERT,213.06,302.68,59.944,1463808603,"201051344001025","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,419694.4,419694.4,36257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808641,533548.00
05/21/2016 01:30,2,0.000,ALERT,213.96,305.98,59.959,1463808603,"201051344000458","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,416672.7,416672.7,31669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808643,533549.00
05/21/2016 01:30,2,0.000,ALERT,214.41,305.38,59.991,1463808603,"201051344000853","219011344069620",0.00,13.70,0,303.58,307.18,0.0,0.0,0.000,415293.8,415293.8,31268,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808645,533550.00
05/21/2016 01:30,2,0.000,ALERT,213.74,303.28,59.954,1463808603,"201051344000685","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,421369.1,421369.1,36093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808647,533551.00
05/21/2016 01:30,2,0.000,ALERT,213.74,303.28,59.975,1463808603,"201051344000917","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,418266.4,418266.4,36095,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808649,533552.00
05/21/2016 01:30,2,0.000,ALERT,213.74,303.58,59.944,1463808603,"201051344001145","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,423431.0,423431.0,35946,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808651,533553.00
05/21/2016 01:30,2,0.000,ALERT,213.51,302.68,59.928,1463808603,"201051344000651","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,415669.1,415669.1,36311,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808652,533554.00
05/21/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1463808603,"274151322000088","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,661141.7,661141.7,24840,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463808654,533555.00
05/21/2016 01:30,2,0.000,ALERT,213.96,303.28,59.954,1463808603,"274151322000068","219011344069620",0.00,16.00,0,301.77,304.78,0.0,0.0,0.000,556358.3,556358.3,26343,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808656,533556.00
05/21/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1463808603,"201051344001135","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,411738.8,411738.8,36253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808658,533557.00
05/21/2016 01:30,2,0.000,ALERT,213.74,306.28,59.981,1463808603,"201051344000594","219011344069620",0.00,14.70,0,303.58,307.78,0.0,0.0,0.000,420399.6,420399.6,31705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808660,533558.00
05/21/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1463808603,"201051344001203","219011344069620",0.00,14.30,0,301.17,306.58,0.0,0.0,0.000,418690.6,418690.6,36281,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808661,533559.00
05/21/2016 01:30,2,0.000,ALERT,213.29,304.78,59.975,1463808603,"274151322000054","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,675350.4,675350.4,24871,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808663,533560.00
05/21/2016 01:30,2,0.000,ALERT,214.19,305.68,59.981,1463808603,"201051344000867","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,408000.6,408000.6,31708,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808665,533561.00
05/21/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1463808603,"201051344001093","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,417346.4,417346.4,36147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808667,533562.00
05/21/2016 01:30,2,0.000,ALERT,213.74,305.68,60.012,1463808603,"201051344000900","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,423682.6,423682.6,31098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808669,533563.00
05/21/2016 01:30,2,0.000,ALERT,214.41,305.08,59.938,1463808603,"201051344000648","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,415612.7,415612.7,31391,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808670,533564.00
05/21/2016 01:30,2,0.000,ALERT,213.96,306.28,59.981,1463808603,"201051344000569","219011344069620",0.00,14.00,0,304.78,308.09,0.0,0.0,0.000,424793.1,424793.1,31028,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808672,533565.00
