ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 01:30,2,0.000,ALERT,213.96,305.98,60.018,1463808603,"201051344000983","219011344069620",0.00,14.00,0,304.18,307.78,0.0,0.0,0.000,416246.2,416246.2,31507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808674,533566.00
05/21/2016 01:30,2,0.000,ALERT,213.96,305.38,59.986,1463808603,"201051344001158","219011344069620",0.00,13.70,0,303.28,306.88,0.0,0.0,0.000,410702.6,410702.6,31770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808676,533567.00
05/21/2016 01:30,2,0.000,ALERT,214.41,305.98,59.991,1463808603,"201051344000576","219011344069620",0.00,14.00,0,303.88,307.78,0.0,0.0,0.000,417718.3,417718.3,31175,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808678,533568.00
05/21/2016 01:30,2,0.000,ALERT,213.51,303.88,59.975,1463808603,"274151322000087","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,649006.1,649006.1,24957,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463808680,533569.00
05/21/2016 01:45,2,0.000,ALERT,214.41,305.98,59.954,1463809503,"201051344000645","219011344069620",0.00,14.30,0,303.88,307.48,0.0,0.0,0.000,417227.9,417227.9,31315,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809505,533570.00
05/21/2016 01:45,2,0.000,ALERT,213.29,304.48,59.975,1463809503,"274151322000085","219011344069620",0.00,14.70,0,302.98,305.98,0.0,0.0,0.000,677304.1,677304.1,24877,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809507,533571.00
05/21/2016 01:45,2,0.000,ALERT,214.64,305.98,59.986,1463809503,"201051344000633","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,408312.8,408312.8,31788,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809509,533572.00
05/21/2016 01:45,2,0.000,ALERT,213.96,305.98,59.981,1463809503,"201051344000469","219011344069620",0.00,13.30,0,302.98,307.18,0.0,0.0,0.000,409598.6,409598.6,31725,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809511,533573.00
05/21/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1463809503,"201051344000646","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,413276.9,413276.9,36280,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809512,533574.00
05/21/2016 01:45,2,0.000,ALERT,213.29,304.48,60.012,1463809503,"274151322000052","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,689968.8,689968.8,25106,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809514,533575.00
05/21/2016 01:45,2,0.000,ALERT,213.74,303.58,59.981,1463809503,"201051344000585","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,419936.5,419936.5,36286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809516,533576.00
05/21/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1463809503,"201051344001230","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,417002.7,417002.7,36084,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809518,533577.00
05/21/2016 01:45,2,0.000,ALERT,213.96,304.18,60.018,1463809503,"201051344000582","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,410418.2,410418.2,36252,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809520,533578.00
05/21/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1463809503,"201051344000955","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,422606.6,422606.6,36184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809522,533579.00
05/21/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1463809503,"274151322000094","219011344069620",0.00,14.30,0,302.07,305.08,0.0,0.0,0.000,556655.2,556655.2,26137,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809524,533580.00
05/21/2016 01:45,2,0.000,ALERT,213.96,306.58,59.986,1463809503,"201051344000579","219011344069620",0.00,14.30,0,304.78,308.09,0.0,0.0,0.000,423555.6,423555.6,11801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809525,533581.00
05/21/2016 01:45,2,0.000,ALERT,213.29,303.88,59.949,1463809503,"201051344000890","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,419779.2,419779.2,36203,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809527,533582.00
05/21/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1463809503,"201051344000438","219011344069620",0.00,13.70,0,302.07,305.38,0.0,0.0,0.000,421828.4,421828.4,36208,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809529,533583.00
05/21/2016 01:45,2,0.000,ALERT,213.51,302.68,59.975,1463809503,"201051344000417","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,414405.4,414405.4,36367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809531,533584.00
05/21/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1463809503,"274151322000083","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,683777.1,683777.1,25177,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809533,533585.00
05/21/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1463809503,"274151322000076","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,728002.0,728002.0,25176,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809534,533586.00
05/21/2016 01:45,2,0.000,ALERT,213.96,306.58,59.981,1463809503,"201051344000868","219011344069620",0.00,14.00,0,304.48,308.39,0.0,0.0,0.000,408749.4,408749.4,31448,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809536,533587.00
05/21/2016 01:45,2,0.000,ALERT,213.29,305.38,59.981,1463809503,"274151322000095","219011344069620",0.00,14.30,0,303.58,306.88,0.0,0.0,0.000,720510.9,720510.9,25090,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809538,533588.00
05/21/2016 01:45,2,0.000,ALERT,213.74,305.98,59.981,1463809503,"201051344000988","219011344069620",0.00,14.00,0,301.47,307.18,0.0,0.0,0.000,405866.7,405866.7,31747,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809540,533589.00
05/21/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1463809503,"201051344001025","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,419694.4,419694.4,36259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809542,533590.00
05/21/2016 01:45,2,0.000,ALERT,213.74,306.28,60.023,1463809503,"201051344000458","219011344069620",0.00,14.70,0,303.88,308.09,0.0,0.0,0.000,416672.7,416672.7,31671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809544,533591.00
05/21/2016 01:45,2,0.000,ALERT,214.64,305.98,59.949,1463809503,"201051344000853","219011344069620",0.00,13.70,0,303.58,307.48,0.0,0.0,0.000,415293.8,415293.8,31270,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809545,533592.00
05/21/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1463809503,"201051344000685","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,421369.1,421369.1,36095,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809547,533593.00
05/21/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1463809503,"201051344000917","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,418266.4,418266.4,36097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809549,533594.00
05/21/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1463809503,"201051344001145","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,423431.0,423431.0,35948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809551,533595.00
05/21/2016 01:45,2,0.000,ALERT,213.29,302.37,60.023,1463809503,"201051344000651","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,415669.1,415669.1,36313,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809552,533596.00
05/21/2016 01:45,2,0.000,ALERT,212.83,304.18,59.954,1463809503,"274151322000088","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,661141.7,661141.7,24842,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809554,533597.00
05/21/2016 01:45,2,0.000,ALERT,213.74,303.58,59.975,1463809503,"274151322000068","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,556358.3,556358.3,26345,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809556,533598.00
05/21/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1463809503,"201051344001135","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,411738.8,411738.8,36255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809558,533599.00
05/21/2016 01:45,2,0.000,ALERT,213.74,306.58,60.028,1463809503,"201051344000594","219011344069620",0.00,14.30,0,303.88,308.09,0.0,0.0,0.000,420399.6,420399.6,31707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809560,533600.00
05/21/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1463809503,"201051344001203","219011344069620",0.00,14.00,0,301.47,306.58,0.0,0.0,0.000,418690.6,418690.6,36283,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809561,533601.00
05/21/2016 01:45,2,0.000,ALERT,213.06,303.88,59.975,1463809503,"274151322000054","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,675350.4,675350.4,24873,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463809563,533602.00
05/21/2016 01:45,2,0.000,ALERT,213.96,305.68,60.012,1463809503,"201051344000867","219011344069620",0.00,14.30,0,303.28,308.09,0.0,0.0,0.000,408000.6,408000.6,31710,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809565,533603.00
05/21/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1463809503,"201051344001093","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,417346.4,417346.4,36149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809567,533604.00
05/21/2016 01:45,2,0.000,ALERT,213.74,305.98,59.986,1463809503,"201051344000900","219011344069620",0.00,13.70,0,303.58,307.48,0.0,0.0,0.000,423682.6,423682.6,31100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809569,533605.00
05/21/2016 01:45,2,0.000,ALERT,214.41,305.68,59.996,1463809503,"201051344000648","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,415612.7,415612.7,31393,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809571,533606.00
05/21/2016 01:45,2,0.000,ALERT,213.96,306.88,59.949,1463809503,"201051344000569","219011344069620",0.00,14.00,0,304.78,308.39,0.0,0.0,0.000,424793.1,424793.1,31030,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809572,533607.00
05/21/2016 01:45,2,0.000,ALERT,213.96,306.28,59.986,1463809503,"201051344000983","219011344069620",0.00,13.70,0,304.18,308.09,0.0,0.0,0.000,416246.2,416246.2,31509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809574,533608.00
05/21/2016 01:45,2,0.000,ALERT,214.19,305.98,60.007,1463809503,"201051344001158","219011344069620",0.00,13.70,0,303.28,307.18,0.0,0.0,0.000,410702.6,410702.6,31772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809576,533609.00
05/21/2016 01:45,2,0.000,ALERT,214.41,306.28,59.981,1463809503,"201051344000576","219011344069620",0.00,13.70,0,303.88,307.78,0.0,0.0,0.000,417718.3,417718.3,31177,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809578,533610.00
05/21/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1463809503,"274151322000087","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,649006.1,649006.1,24959,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463809580,533611.00
05/21/2016 02:00,2,0.000,ALERT,214.64,305.98,59.954,1463810403,"201051344000645","219011344069620",0.00,13.70,0,304.18,307.48,0.0,0.0,0.000,417227.9,417227.9,31317,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810405,533612.00
05/21/2016 02:00,2,0.000,ALERT,213.51,304.18,59.901,1463810403,"274151322000085","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,677304.1,677304.1,24879,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810407,533613.00
05/21/2016 02:00,2,0.000,ALERT,214.64,305.68,59.944,1463810403,"201051344000633","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,408312.8,408312.8,31790,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810409,533614.00
05/21/2016 02:00,2,0.000,ALERT,214.19,305.98,59.949,1463810403,"201051344000469","219011344069620",0.00,13.00,0,302.98,307.48,0.0,0.0,0.000,409598.6,409598.6,31727,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810411,533615.00
05/21/2016 02:00,2,0.000,ALERT,213.29,303.28,59.917,1463810403,"201051344000646","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,413276.9,413276.9,36282,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810413,533616.00
05/21/2016 02:00,2,0.000,ALERT,213.29,305.08,59.954,1463810403,"274151322000052","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,689968.8,689968.8,25108,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810414,533617.00
05/21/2016 02:00,2,0.000,ALERT,213.96,303.88,59.991,1463810403,"201051344000585","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,419936.5,419936.5,36288,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810416,533618.00
05/21/2016 02:00,2,0.000,ALERT,213.74,304.18,59.933,1463810403,"201051344001230","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,417002.7,417002.7,36086,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810418,533619.00
05/21/2016 02:00,2,0.000,ALERT,214.19,304.48,59.986,1463810403,"201051344000582","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,410418.2,410418.2,36254,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810420,533620.00
05/21/2016 02:00,2,0.000,ALERT,213.29,303.58,59.928,1463810403,"201051344000955","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,422606.6,422606.6,36186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810422,533621.00
05/21/2016 02:00,2,0.000,ALERT,213.29,303.58,59.907,1463810403,"274151322000094","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,556655.2,556655.2,26139,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810423,533622.00
05/21/2016 02:00,2,0.000,ALERT,213.96,306.28,59.933,1463810403,"201051344000579","219011344069620",0.00,13.70,0,304.78,308.39,0.0,0.0,0.000,423555.6,423555.6,11803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810426,533623.00
05/21/2016 02:00,2,0.000,ALERT,213.51,304.18,59.944,1463810403,"201051344000890","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,419779.2,419779.2,36205,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810428,533624.00
05/21/2016 02:00,2,0.000,ALERT,213.74,303.58,59.944,1463810403,"201051344000438","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,421828.4,421828.4,36210,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810429,533625.00
05/21/2016 02:00,2,0.000,ALERT,213.74,302.98,59.917,1463810403,"201051344000417","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,414405.4,414405.4,36369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810431,533626.00
05/21/2016 02:00,2,0.000,ALERT,213.51,304.78,59.944,1463810403,"274151322000083","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,683777.1,683777.1,25179,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810433,533627.00
05/21/2016 02:00,2,0.000,ALERT,214.19,304.48,59.949,1463810403,"274151322000076","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,728002.0,728002.0,25178,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810435,533628.00
05/21/2016 02:00,2,0.000,ALERT,213.96,306.58,59.981,1463810403,"201051344000868","219011344069620",0.00,13.30,0,304.78,308.39,0.0,0.0,0.000,408749.4,408749.4,31450,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810436,533629.00
05/21/2016 02:00,2,0.000,ALERT,213.29,305.68,59.944,1463810403,"274151322000095","219011344069620",0.00,13.70,0,303.28,306.58,0.0,0.0,0.000,720510.9,720510.9,25092,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810438,533630.00
05/21/2016 02:00,2,0.000,ALERT,213.96,305.98,59.965,1463810403,"201051344000988","219011344069620",0.00,13.70,0,301.77,307.18,0.0,0.0,0.000,405866.7,405866.7,31749,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810440,533631.00
05/21/2016 02:00,2,0.000,ALERT,213.51,303.28,59.922,1463810403,"201051344001025","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,419694.4,419694.4,36261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810442,533632.00
05/21/2016 02:00,2,0.000,ALERT,213.96,305.98,59.986,1463810403,"201051344000458","219011344069620",0.00,14.30,0,304.18,308.09,0.0,0.0,0.000,416672.7,416672.7,31673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810444,533633.00
05/21/2016 02:00,2,0.000,ALERT,214.64,305.98,59.965,1463810403,"201051344000853","219011344069620",0.00,13.30,0,304.18,307.48,0.0,0.0,0.000,415293.8,415293.8,31272,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810446,533634.00
05/21/2016 02:00,2,0.000,ALERT,213.96,303.88,59.954,1463810403,"201051344000685","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,421369.1,421369.1,36097,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810448,533635.00
05/21/2016 02:00,2,0.000,ALERT,213.96,303.58,59.996,1463810403,"201051344000917","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,418266.4,418266.4,36099,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810449,533636.00
05/21/2016 02:00,2,0.000,ALERT,213.96,304.18,59.954,1463810403,"201051344001145","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,423431.0,423431.0,35950,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810451,533637.00
05/21/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1463810403,"201051344000651","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,415669.1,415669.1,36315,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810453,533638.00
05/21/2016 02:00,2,0.000,ALERT,213.06,305.08,59.959,1463810403,"274151322000088","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,661141.7,661141.7,24844,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810455,533639.00
05/21/2016 02:00,2,0.000,ALERT,213.96,303.88,59.944,1463810403,"274151322000068","219011344069620",0.00,15.30,0,301.77,305.08,0.0,0.0,0.000,556358.3,556358.3,26347,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810457,533640.00
05/21/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1463810403,"201051344001135","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,411738.8,411738.8,36257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810459,533641.00
05/21/2016 02:00,2,0.000,ALERT,213.74,306.58,59.954,1463810403,"201051344000594","219011344069620",0.00,14.00,0,303.58,308.09,0.0,0.0,0.000,420399.6,420399.6,31709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810460,533642.00
05/21/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1463810403,"201051344001203","219011344069620",0.00,13.30,0,301.17,306.88,0.0,0.0,0.000,418690.6,418690.6,36285,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810462,533643.00
05/21/2016 02:00,2,0.000,ALERT,213.29,305.08,59.965,1463810403,"274151322000054","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,675350.4,675350.4,24875,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810464,533644.00
05/21/2016 02:00,2,0.000,ALERT,214.41,305.98,59.965,1463810403,"201051344000867","219011344069620",0.00,14.00,0,303.88,308.09,0.0,0.0,0.000,408000.6,408000.6,31712,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810466,533645.00
05/21/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1463810403,"201051344001093","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,417346.4,417346.4,36151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810468,533646.00
05/21/2016 02:00,2,0.000,ALERT,213.96,305.98,60.012,1463810403,"201051344000900","219011344069620",0.00,13.30,0,303.88,307.48,0.0,0.0,0.000,423682.6,423682.6,31102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810469,533647.00
05/21/2016 02:00,2,0.000,ALERT,214.19,305.38,59.949,1463810403,"201051344000648","219011344069620",0.00,13.00,0,303.88,307.78,0.0,0.0,0.000,415612.7,415612.7,31395,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810471,533648.00
05/21/2016 02:00,2,0.000,ALERT,213.74,305.98,59.959,1463810403,"201051344000569","219011344069620",0.00,13.70,0,305.08,308.69,0.0,0.0,0.000,424793.1,424793.1,31032,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810473,533649.00
05/21/2016 02:00,2,0.000,ALERT,213.96,305.98,59.965,1463810403,"201051344000983","219011344069620",0.00,13.70,0,304.48,308.09,0.0,0.0,0.000,416246.2,416246.2,31511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810475,533650.00
05/21/2016 02:00,2,0.000,ALERT,213.96,305.68,59.970,1463810403,"201051344001158","219011344069620",0.00,13.00,0,303.88,307.18,0.0,0.0,0.000,410702.6,410702.6,31774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463810477,533651.00
05/21/2016 02:00,2,0.000,ALERT,214.19,305.98,59.965,1463810403,"201051344000576","219011344069620",0.00,13.30,0,304.48,307.78,0.0,0.0,0.000,417718.3,417718.3,31179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810478,533652.00
05/21/2016 02:00,2,0.000,ALERT,213.51,304.18,59.922,1463810403,"274151322000087","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,649006.1,649006.1,24961,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463810480,533653.00
05/21/2016 02:15,2,0.000,ALERT,214.64,306.28,60.018,1463811304,"201051344000645","219011344069620",0.00,13.30,0,304.18,307.78,0.0,0.0,0.000,417227.9,417227.9,31319,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811306,533654.00
05/21/2016 02:15,2,0.000,ALERT,213.74,304.48,59.975,1463811304,"274151322000085","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,677304.1,677304.1,24881,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811308,533655.00
05/21/2016 02:15,2,0.000,ALERT,214.64,305.68,59.975,1463811304,"201051344000633","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,408312.8,408312.8,31792,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811309,533656.00
05/21/2016 02:15,2,0.000,ALERT,214.19,305.98,59.954,1463811304,"201051344000469","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,409598.6,409598.6,31729,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811311,533657.00
05/21/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1463811304,"201051344000646","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,413276.9,413276.9,36284,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811313,533658.00
05/21/2016 02:15,2,0.000,ALERT,213.29,305.08,60.012,1463811304,"274151322000052","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,689968.8,689968.8,25110,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811315,533659.00
05/21/2016 02:15,2,0.000,ALERT,213.96,303.88,59.975,1463811304,"201051344000585","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,419936.5,419936.5,36290,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811317,533660.00
05/21/2016 02:15,2,0.000,ALERT,213.74,303.88,59.965,1463811304,"201051344001230","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,417002.7,417002.7,36088,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811318,533661.00
05/21/2016 02:15,2,0.000,ALERT,214.19,304.18,59.975,1463811304,"201051344000582","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,410418.2,410418.2,36256,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811320,533662.00
05/21/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1463811304,"201051344000955","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,422606.6,422606.6,36188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811322,533663.00
05/21/2016 02:15,2,0.000,ALERT,213.51,303.88,59.965,1463811304,"274151322000094","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,556655.2,556655.2,26141,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811324,533664.00
05/21/2016 02:15,2,0.000,ALERT,214.19,306.58,59.991,1463811304,"201051344000579","219011344069620",0.00,13.30,0,304.48,308.39,0.0,0.0,0.000,423555.6,423555.6,11805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811326,533665.00
05/21/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1463811304,"201051344000890","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,419779.2,419779.2,36207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811328,533666.00
05/21/2016 02:15,2,0.000,ALERT,213.96,303.88,59.970,1463811304,"201051344000438","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,421828.4,421828.4,36212,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811329,533667.00
05/21/2016 02:15,2,0.000,ALERT,213.96,302.98,60.007,1463811304,"201051344000417","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,414405.4,414405.4,36371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811331,533668.00
05/21/2016 02:15,2,0.000,ALERT,213.96,304.78,59.975,1463811304,"274151322000083","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,683777.1,683777.1,25181,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811333,533669.00
05/21/2016 02:15,2,0.000,ALERT,214.19,305.08,59.959,1463811304,"274151322000076","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,728002.0,728002.0,25180,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811335,533670.00
05/21/2016 02:15,2,0.000,ALERT,214.19,306.88,59.965,1463811304,"201051344000868","219011344069620",0.00,13.00,0,304.78,308.39,0.0,0.0,0.000,408749.4,408749.4,31452,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811337,533671.00
05/21/2016 02:15,2,0.000,ALERT,213.51,305.38,59.965,1463811304,"274151322000095","219011344069620",0.00,13.30,0,303.58,307.18,0.0,0.0,0.000,720510.9,720510.9,25094,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811339,533672.00
05/21/2016 02:15,2,0.000,ALERT,213.96,305.68,59.981,1463811304,"201051344000988","219011344069620",0.00,13.30,0,301.47,307.18,0.0,0.0,0.000,405866.7,405866.7,31751,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811340,533673.00
05/21/2016 02:15,2,0.000,ALERT,213.74,303.28,59.970,1463811304,"201051344001025","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,419694.4,419694.4,36263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811342,533674.00
05/21/2016 02:15,2,0.000,ALERT,213.96,305.98,59.959,1463811304,"201051344000458","219011344069620",0.00,13.70,0,304.18,308.09,0.0,0.0,0.000,416672.7,416672.7,31675,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811344,533675.00
05/21/2016 02:15,2,0.000,ALERT,214.64,305.68,59.975,1463811304,"201051344000853","219011344069620",0.00,13.00,0,303.88,307.78,0.0,0.0,0.000,415293.8,415293.8,31274,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811346,533676.00
05/21/2016 02:15,2,0.000,ALERT,214.19,304.18,59.933,1463811304,"201051344000685","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,421369.1,421369.1,36099,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811348,533677.00
05/21/2016 02:15,2,0.000,ALERT,213.96,303.28,59.996,1463811304,"201051344000917","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,418266.4,418266.4,36101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811349,533678.00
05/21/2016 02:15,2,0.000,ALERT,214.19,304.18,59.975,1463811304,"201051344001145","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,423431.0,423431.0,35952,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811351,533679.00
05/21/2016 02:15,2,0.000,ALERT,214.19,303.28,59.965,1463811304,"201051344000651","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,415669.1,415669.1,36317,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811353,533680.00
05/21/2016 02:15,2,0.000,ALERT,213.06,303.88,59.970,1463811304,"274151322000088","219011344069620",0.00,14.30,0,302.68,305.98,0.0,0.0,0.000,661141.7,661141.7,24846,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811355,533681.00
05/21/2016 02:15,2,0.000,ALERT,214.19,303.88,59.965,1463811304,"274151322000068","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,556358.3,556358.3,26349,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811357,533682.00
05/21/2016 02:15,2,0.000,ALERT,213.51,303.58,59.965,1463811304,"201051344001135","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,411738.8,411738.8,36259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811358,533683.00
05/21/2016 02:15,2,0.000,ALERT,213.51,306.28,59.944,1463811304,"201051344000594","219011344069620",0.00,13.30,0,303.58,308.39,0.0,0.0,0.000,420399.6,420399.6,31711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811361,533684.00
05/21/2016 02:15,2,0.000,ALERT,213.74,303.58,59.965,1463811304,"201051344001203","219011344069620",0.00,13.00,0,301.77,306.88,0.0,0.0,0.000,418690.6,418690.6,36287,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811363,533685.00
05/21/2016 02:15,2,0.000,ALERT,213.29,305.08,59.975,1463811304,"274151322000054","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,675350.4,675350.4,24877,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811364,533686.00
05/21/2016 02:15,2,0.000,ALERT,214.41,305.68,59.965,1463811304,"201051344000867","219011344069620",0.00,13.70,0,303.58,308.09,0.0,0.0,0.000,408000.6,408000.6,31714,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811366,533687.00
05/21/2016 02:15,2,0.000,ALERT,213.74,303.58,59.959,1463811304,"201051344001093","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,417346.4,417346.4,36153,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811368,533688.00
05/21/2016 02:15,2,0.000,ALERT,213.96,305.68,59.959,1463811304,"201051344000900","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,423682.6,423682.6,31104,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811370,533689.00
05/21/2016 02:15,2,0.000,ALERT,214.41,305.08,59.965,1463811304,"201051344000648","219011344069620",0.00,12.30,0,303.58,307.48,0.0,0.0,0.000,415612.7,415612.7,31397,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811371,533690.00
05/21/2016 02:15,2,0.000,ALERT,213.96,306.28,59.954,1463811304,"201051344000569","219011344069620",0.00,13.00,0,304.78,308.69,0.0,0.0,0.000,424793.1,424793.1,31034,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811373,533691.00
05/21/2016 02:15,2,0.000,ALERT,213.96,305.98,59.959,1463811304,"201051344000983","219011344069620",0.00,13.00,0,304.18,308.09,0.0,0.0,0.000,416246.2,416246.2,31513,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811375,533692.00
05/21/2016 02:15,2,0.000,ALERT,214.19,305.68,59.959,1463811304,"201051344001158","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,410702.6,410702.6,31776,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463811377,533693.00
05/21/2016 02:15,2,0.000,ALERT,214.41,306.28,59.907,1463811304,"201051344000576","219011344069620",0.00,13.00,0,303.88,308.09,0.0,0.0,0.000,417718.3,417718.3,31181,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811379,533694.00
05/21/2016 02:15,2,0.000,ALERT,213.74,304.18,59.949,1463811304,"274151322000087","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,649006.1,649006.1,24963,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463811381,533695.00
05/21/2016 02:30,2,0.000,ALERT,214.64,306.28,60.023,1463812203,"201051344000645","219011344069620",0.00,13.00,0,292.16,307.78,0.0,0.0,0.000,417227.9,417227.9,31321,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812205,533696.00
05/21/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1463812203,"274151322000085","219011344069620",0.00,13.30,0,291.55,306.58,0.0,0.0,0.000,677304.1,677304.1,24883,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812207,533697.00
05/21/2016 02:30,2,0.000,ALERT,214.64,305.68,60.002,1463812203,"201051344000633","219011344069620",0.00,12.70,0,290.35,307.18,0.0,0.0,0.000,408312.8,408312.8,31794,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812209,533698.00
05/21/2016 02:30,2,0.000,ALERT,214.41,306.28,60.012,1463812203,"201051344000469","219011344069620",0.00,12.00,0,291.25,307.48,0.0,0.0,0.000,409598.6,409598.6,31731,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812210,533699.00
05/21/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1463812203,"201051344000646","219011344069620",0.00,13.00,0,289.45,305.38,0.0,0.0,0.000,413276.9,413276.9,36286,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812212,533700.00
05/21/2016 02:30,2,0.000,ALERT,213.06,305.38,59.991,1463812203,"274151322000052","219011344069620",0.00,14.00,0,290.95,307.18,0.0,0.0,0.000,689968.8,689968.8,25112,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812214,533701.00
05/21/2016 02:30,2,0.000,ALERT,214.41,305.08,60.007,1463812203,"201051344000585","219011344069620",0.00,13.30,0,289.75,305.68,0.0,0.0,0.000,419936.5,419936.5,36292,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812216,533702.00
05/21/2016 02:30,2,0.000,ALERT,214.19,305.08,60.002,1463812203,"201051344001230","219011344069620",0.00,13.00,0,290.05,305.98,0.0,0.0,0.000,417002.7,417002.7,36090,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812218,533703.00
05/21/2016 02:30,2,0.000,ALERT,214.64,305.38,60.007,1463812203,"201051344000582","219011344069620",0.00,12.30,0,290.65,306.28,0.0,0.0,0.000,410418.2,410418.2,36258,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812219,533704.00
05/21/2016 02:30,2,0.000,ALERT,213.74,304.78,60.007,1463812203,"201051344000955","219011344069620",0.00,13.00,0,289.75,305.38,0.0,0.0,0.000,422606.6,422606.6,36190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812221,533705.00
05/21/2016 02:30,2,0.000,ALERT,213.74,304.48,59.970,1463812203,"274151322000094","219011344069620",0.00,13.30,0,290.65,305.98,0.0,0.0,0.000,556655.2,556655.2,26143,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812223,533706.00
05/21/2016 02:30,2,0.000,ALERT,214.19,306.88,60.039,1463812203,"201051344000579","219011344069620",0.00,13.30,0,292.76,308.39,0.0,0.0,0.000,423555.6,423555.6,11807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812225,533707.00
05/21/2016 02:30,2,0.000,ALERT,213.96,304.78,60.007,1463812203,"201051344000890","219011344069620",0.00,13.30,0,290.05,306.88,0.0,0.0,0.000,419779.2,419779.2,36209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812227,533708.00
05/21/2016 02:30,2,0.000,ALERT,213.96,304.48,60.012,1463812203,"201051344000438","219011344069620",0.00,12.70,0,289.75,306.28,0.0,0.0,0.000,421828.4,421828.4,36214,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812229,533709.00
05/21/2016 02:30,2,0.000,ALERT,214.41,304.18,60.007,1463812203,"201051344000417","219011344069620",0.00,13.30,0,289.15,305.08,0.0,0.0,0.000,414405.4,414405.4,36373,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812231,533710.00
