ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 02:30,2,0.000,ALERT,213.29,305.08,59.996,1463812203,"274151322000083","219011344069620",0.00,13.00,0,291.55,307.18,0.0,0.0,0.000,683777.1,683777.1,25183,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812233,533711.00
05/21/2016 02:30,2,0.000,ALERT,214.19,304.48,60.007,1463812203,"274151322000076","219011344069620",0.00,14.00,0,291.55,306.88,0.0,0.0,0.000,728002.0,728002.0,25182,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812234,533712.00
05/21/2016 02:30,2,0.000,ALERT,214.19,306.88,60.018,1463812203,"201051344000868","219011344069620",0.00,12.70,0,293.06,308.39,0.0,0.0,0.000,408749.4,408749.4,31454,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812236,533713.00
05/21/2016 02:30,2,0.000,ALERT,213.51,305.68,59.991,1463812203,"274151322000095","219011344069620",0.00,13.00,0,292.16,307.48,0.0,0.0,0.000,720510.9,720510.9,25096,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812238,533714.00
05/21/2016 02:30,2,0.000,ALERT,213.96,305.98,60.012,1463812203,"201051344000988","219011344069620",0.00,13.00,0,289.75,307.18,0.0,0.0,0.000,405866.7,405866.7,31753,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812240,533715.00
05/21/2016 02:30,2,0.000,ALERT,213.96,303.88,60.002,1463812203,"201051344001025","219011344069620",0.00,12.30,0,289.15,306.28,0.0,0.0,0.000,419694.4,419694.4,36265,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812242,533716.00
05/21/2016 02:30,2,0.000,ALERT,213.96,305.98,59.965,1463812203,"201051344000458","219011344069620",0.00,13.70,0,292.46,308.09,0.0,0.0,0.000,416672.7,416672.7,31677,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812243,533717.00
05/21/2016 02:30,2,0.000,ALERT,214.64,305.98,60.018,1463812203,"201051344000853","219011344069620",0.00,12.30,0,292.46,307.48,0.0,0.0,0.000,415293.8,415293.8,31276,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812245,533718.00
05/21/2016 02:30,2,0.000,ALERT,214.19,304.48,60.028,1463812203,"201051344000685","219011344069620",0.00,13.00,0,289.75,305.68,0.0,0.0,0.000,421369.1,421369.1,36101,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812247,533719.00
05/21/2016 02:30,2,0.000,ALERT,213.06,302.37,60.002,1463812203,"201051344000917","219011344069620",0.00,13.70,0,288.85,305.08,0.0,0.0,0.000,418266.4,418266.4,36103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812249,533720.00
05/21/2016 02:30,2,0.000,ALERT,213.29,303.28,60.007,1463812203,"201051344001145","219011344069620",0.00,12.70,0,290.05,306.58,0.0,0.0,0.000,423431.0,423431.0,35954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812251,533721.00
05/21/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1463812203,"201051344000651","219011344069620",0.00,12.00,0,289.15,305.38,0.0,0.0,0.000,415669.1,415669.1,36319,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812252,533722.00
05/21/2016 02:30,2,0.000,ALERT,212.16,303.28,60.002,1463812203,"274151322000088","219011344069620",0.00,14.00,0,291.25,306.58,0.0,0.0,0.000,661141.7,661141.7,24848,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812254,533723.00
05/21/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1463812203,"274151322000068","219011344069620",0.00,14.70,0,290.65,305.68,0.0,0.0,0.000,556358.3,556358.3,26351,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812256,533724.00
05/21/2016 02:30,2,0.000,ALERT,212.61,302.68,60.012,1463812203,"201051344001135","219011344069620",0.00,12.70,0,289.75,306.28,0.0,0.0,0.000,411738.8,411738.8,36261,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812258,533725.00
05/21/2016 02:30,2,0.000,ALERT,213.51,306.58,59.996,1463812203,"201051344000594","219011344069620",0.00,13.00,0,291.85,308.39,0.0,0.0,0.000,420399.6,420399.6,31713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812260,533726.00
05/21/2016 02:30,2,0.000,ALERT,213.06,302.37,60.039,1463812203,"201051344001203","219011344069620",0.00,12.70,0,289.75,307.48,0.0,0.0,0.000,418690.6,418690.6,36289,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812262,533727.00
05/21/2016 02:30,2,0.000,ALERT,212.16,302.68,59.991,1463812203,"274151322000054","219011344069620",0.00,14.30,0,291.55,306.88,0.0,0.0,0.000,675350.4,675350.4,24879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812264,533728.00
05/21/2016 02:30,2,0.000,ALERT,214.19,305.68,59.991,1463812203,"201051344000867","219011344069620",0.00,13.30,0,292.16,308.09,0.0,0.0,0.000,408000.6,408000.6,31716,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812265,533729.00
05/21/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1463812203,"201051344001093","219011344069620",0.00,13.70,0,289.75,305.68,0.0,0.0,0.000,417346.4,417346.4,36155,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812267,533730.00
05/21/2016 02:30,2,0.000,ALERT,213.51,305.38,59.996,1463812203,"201051344000900","219011344069620",0.00,12.70,0,291.85,307.48,0.0,0.0,0.000,423682.6,423682.6,31106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812269,533731.00
05/21/2016 02:30,2,0.000,ALERT,214.19,305.08,59.981,1463812203,"201051344000648","219011344069620",0.00,12.30,0,291.85,307.48,0.0,0.0,0.000,415612.7,415612.7,31399,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812271,533732.00
05/21/2016 02:30,2,0.000,ALERT,213.74,305.98,59.986,1463812203,"201051344000569","219011344069620",0.00,13.00,0,293.06,308.39,0.0,0.0,0.000,424793.1,424793.1,31036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812273,533733.00
05/21/2016 02:30,2,0.000,ALERT,213.74,305.68,60.002,1463812203,"201051344000983","219011344069620",0.00,13.00,0,292.76,308.09,0.0,0.0,0.000,416246.2,416246.2,31515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812274,533734.00
05/21/2016 02:30,2,0.000,ALERT,213.96,305.68,59.986,1463812203,"201051344001158","219011344069620",0.00,12.30,0,291.55,307.18,0.0,0.0,0.000,410702.6,410702.6,31778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812276,533735.00
05/21/2016 02:30,2,0.000,ALERT,213.96,305.98,60.018,1463812203,"201051344000576","219011344069620",0.00,12.70,0,292.16,308.09,0.0,0.0,0.000,417718.3,417718.3,31183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463812278,533736.00
05/21/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1463812203,"274151322000087","219011344069620",0.00,14.30,0,290.65,306.28,0.0,0.0,0.000,649006.1,649006.1,24965,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463812280,533737.00
05/21/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1463813104,"201051344000645","219011344069620",0.00,13.30,0,302.68,307.78,0.0,0.0,0.000,417227.9,417227.9,31323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813106,533738.00
05/21/2016 02:45,2,0.000,ALERT,212.61,303.88,59.965,1463813104,"274151322000085","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,677304.1,677304.1,24885,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813108,533739.00
05/21/2016 02:45,2,0.000,ALERT,213.51,303.88,59.965,1463813104,"201051344000633","219011344069620",0.00,12.30,0,301.17,307.18,0.0,0.0,0.000,408312.8,408312.8,31796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813110,533740.00
05/21/2016 02:45,2,0.000,ALERT,212.83,303.88,59.944,1463813104,"201051344000469","219011344069620",0.00,12.30,0,301.77,307.48,0.0,0.0,0.000,409598.6,409598.6,31733,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813111,533741.00
05/21/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1463813104,"201051344000646","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,413276.9,413276.9,36288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813113,533742.00
05/21/2016 02:45,2,0.000,ALERT,212.38,303.28,59.965,1463813104,"274151322000052","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,689968.8,689968.8,25114,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813115,533743.00
05/21/2016 02:45,2,0.000,ALERT,212.83,302.37,59.959,1463813104,"201051344000585","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,419936.5,419936.5,36294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813117,533744.00
05/21/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1463813104,"201051344001230","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,417002.7,417002.7,36092,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813119,533745.00
05/21/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1463813104,"201051344000582","219011344069620",0.00,12.30,0,301.47,306.88,0.0,0.0,0.000,410418.2,410418.2,36260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813120,533746.00
05/21/2016 02:45,2,0.000,ALERT,212.38,302.07,59.970,1463813104,"201051344000955","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,422606.6,422606.6,36192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813122,533747.00
05/21/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1463813104,"274151322000094","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,556655.2,556655.2,26145,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813124,533748.00
05/21/2016 02:45,2,0.000,ALERT,212.83,304.48,59.959,1463813104,"201051344000579","219011344069620",0.00,13.30,0,303.28,308.69,0.0,0.0,0.000,423555.6,423555.6,11809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813126,533749.00
05/21/2016 02:45,2,0.000,ALERT,212.38,302.68,59.949,1463813104,"201051344000890","219011344069620",0.00,13.00,0,301.17,307.18,0.0,0.0,0.000,419779.2,419779.2,36211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813128,533750.00
05/21/2016 02:45,2,0.000,ALERT,212.61,302.37,59.970,1463813104,"201051344000438","219011344069620",0.00,12.70,0,300.87,306.58,0.0,0.0,0.000,421828.4,421828.4,36216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813130,533751.00
05/21/2016 02:45,2,0.000,ALERT,212.61,301.47,59.970,1463813104,"201051344000417","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,414405.4,414405.4,36375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813131,533752.00
05/21/2016 02:45,2,0.000,ALERT,212.38,303.58,59.959,1463813104,"274151322000083","219011344069620",0.00,13.00,0,301.17,306.88,0.0,0.0,0.000,683777.1,683777.1,25185,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813133,533753.00
05/21/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1463813104,"274151322000076","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,728002.0,728002.0,25184,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813135,533754.00
05/21/2016 02:45,2,0.000,ALERT,212.83,304.78,59.933,1463813104,"201051344000868","219011344069620",0.00,12.70,0,303.28,308.69,0.0,0.0,0.000,408749.4,408749.4,31456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813137,533755.00
05/21/2016 02:45,2,0.000,ALERT,212.16,303.88,59.954,1463813104,"274151322000095","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,720510.9,720510.9,25098,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813139,533756.00
05/21/2016 02:45,2,0.000,ALERT,212.61,304.18,59.954,1463813104,"201051344000988","219011344069620",0.00,13.00,0,300.27,307.18,0.0,0.0,0.000,405866.7,405866.7,31755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813141,533757.00
05/21/2016 02:45,2,0.000,ALERT,212.61,301.77,59.954,1463813104,"201051344001025","219011344069620",0.00,12.30,0,299.97,306.58,0.0,0.0,0.000,419694.4,419694.4,36267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813143,533758.00
05/21/2016 02:45,2,0.000,ALERT,212.83,304.78,59.965,1463813104,"201051344000458","219011344069620",0.00,13.70,0,302.98,308.09,0.0,0.0,0.000,416672.7,416672.7,31679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813144,533759.00
05/21/2016 02:45,2,0.000,ALERT,213.51,304.18,59.959,1463813104,"201051344000853","219011344069620",0.00,12.70,0,302.68,307.48,0.0,0.0,0.000,415293.8,415293.8,31278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813146,533760.00
05/21/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1463813104,"201051344000685","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,421369.1,421369.1,36103,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813148,533761.00
05/21/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1463813104,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,418266.4,418266.4,36105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813150,533762.00
05/21/2016 02:45,2,0.000,ALERT,213.06,302.37,59.949,1463813104,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,423431.0,423431.0,35956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813152,533763.00
05/21/2016 02:45,2,0.000,ALERT,212.83,301.77,59.965,1463813104,"201051344000651","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,415669.1,415669.1,36321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813153,533764.00
05/21/2016 02:45,2,0.000,ALERT,212.16,302.37,59.959,1463813104,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,661141.7,661141.7,24850,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813155,533765.00
05/21/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1463813104,"274151322000068","219011344069620",0.00,14.30,0,300.57,303.58,0.0,0.0,0.000,556358.3,556358.3,26353,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813157,533766.00
05/21/2016 02:45,2,0.000,ALERT,212.38,302.07,59.970,1463813104,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,411738.8,411738.8,36263,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813159,533767.00
05/21/2016 02:45,2,0.000,ALERT,212.83,305.08,59.944,1463813104,"201051344000594","219011344069620",0.00,13.00,0,302.37,307.78,0.0,0.0,0.000,420399.6,420399.6,31715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813160,533768.00
05/21/2016 02:45,2,0.000,ALERT,212.61,301.77,59.965,1463813104,"201051344001203","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,418690.6,418690.6,36291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813162,533769.00
05/21/2016 02:45,2,0.000,ALERT,212.38,304.18,59.986,1463813104,"274151322000054","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,675350.4,675350.4,24881,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813164,533770.00
05/21/2016 02:45,2,0.000,ALERT,213.29,304.48,59.965,1463813104,"201051344000867","219011344069620",0.00,13.70,0,302.68,307.78,0.0,0.0,0.000,408000.6,408000.6,31718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463813166,533771.00
05/21/2016 02:45,2,0.000,ALERT,212.83,302.37,59.949,1463813104,"201051344001093","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,417346.4,417346.4,36157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813168,533772.00
05/21/2016 02:45,2,0.000,ALERT,213.06,304.78,59.970,1463813104,"201051344000900","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,423682.6,423682.6,31108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813169,533773.00
05/21/2016 02:45,2,0.000,ALERT,213.29,303.88,59.965,1463813104,"201051344000648","219011344069620",0.00,12.30,0,302.07,307.18,0.0,0.0,0.000,415612.7,415612.7,31401,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813171,533774.00
05/21/2016 02:45,2,0.000,ALERT,213.06,305.08,59.965,1463813104,"201051344000569","219011344069620",0.00,13.00,0,303.28,308.09,0.0,0.0,0.000,424793.1,424793.1,31038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813173,533775.00
05/21/2016 02:45,2,0.000,ALERT,213.29,305.08,59.949,1463813104,"201051344000983","219011344069620",0.00,12.70,0,302.98,307.78,0.0,0.0,0.000,416246.2,416246.2,31517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813175,533776.00
05/21/2016 02:45,2,0.000,ALERT,213.29,304.48,59.970,1463813104,"201051344001158","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,410702.6,410702.6,31780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813177,533777.00
05/21/2016 02:45,2,0.000,ALERT,213.51,304.78,59.970,1463813104,"201051344000576","219011344069620",0.00,12.70,0,302.68,307.78,0.0,0.0,0.000,417718.3,417718.3,31185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813179,533778.00
05/21/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1463813104,"274151322000087","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,649006.1,649006.1,24967,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463813180,533779.00
05/21/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1463814003,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,417227.9,417227.9,31325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814005,533780.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1463814003,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,677304.1,677304.1,24887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814007,533781.00
05/21/2016 03:00,2,0.000,ALERT,213.74,303.88,59.938,1463814003,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,408312.8,408312.8,31798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814008,533782.00
05/21/2016 03:00,2,0.000,ALERT,213.06,303.58,59.996,1463814003,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,409598.6,409598.6,31735,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814010,533783.00
05/21/2016 03:00,2,0.000,ALERT,212.38,302.37,59.986,1463814003,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,413276.9,413276.9,36290,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814012,533784.00
05/21/2016 03:00,2,0.000,ALERT,212.38,303.28,59.981,1463814003,"274151322000052","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,689968.8,689968.8,25116,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814014,533785.00
05/21/2016 03:00,2,0.000,ALERT,212.83,302.68,59.986,1463814003,"201051344000585","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,419936.5,419936.5,36296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814016,533786.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.68,59.991,1463814003,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,417002.7,417002.7,36094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814017,533787.00
05/21/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1463814003,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,410418.2,410418.2,36262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814019,533788.00
05/21/2016 03:00,2,0.000,ALERT,212.38,302.07,59.986,1463814003,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,422606.6,422606.6,36194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814021,533789.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.37,59.975,1463814003,"274151322000094","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,556655.2,556655.2,26147,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814023,533790.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.48,59.986,1463814003,"201051344000579","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,423555.6,423555.6,11811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814025,533791.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1463814003,"201051344000890","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,419779.2,419779.2,36213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814027,533792.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1463814003,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,421828.4,421828.4,36218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814029,533793.00
05/21/2016 03:00,2,0.000,ALERT,212.61,301.77,59.991,1463814003,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,414405.4,414405.4,36377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814031,533794.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.98,60.002,1463814003,"274151322000083","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,683777.1,683777.1,25187,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814033,533795.00
05/21/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1463814003,"274151322000076","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,728002.0,728002.0,25186,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814034,533796.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.78,59.991,1463814003,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,408749.4,408749.4,31458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814036,533797.00
05/21/2016 03:00,2,0.000,ALERT,212.61,303.88,59.986,1463814003,"274151322000095","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,720510.9,720510.9,25100,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814038,533798.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.18,59.981,1463814003,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,405866.7,405866.7,31757,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814040,533799.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.07,59.975,1463814003,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,419694.4,419694.4,36269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814042,533800.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.18,59.986,1463814003,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,416672.7,416672.7,31681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814043,533801.00
05/21/2016 03:00,2,0.000,ALERT,213.74,304.18,59.981,1463814003,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,415293.8,415293.8,31280,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814045,533802.00
05/21/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1463814003,"201051344000685","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,421369.1,421369.1,36105,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814047,533803.00
05/21/2016 03:00,2,0.000,ALERT,213.06,302.07,59.996,1463814003,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,418266.4,418266.4,36107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814049,533804.00
05/21/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1463814003,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,423431.0,423431.0,35958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814051,533805.00
05/21/2016 03:00,2,0.000,ALERT,212.83,302.07,59.996,1463814003,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,415669.1,415669.1,36323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814053,533806.00
05/21/2016 03:00,2,0.000,ALERT,212.16,302.68,59.986,1463814003,"274151322000088","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,661141.7,661141.7,24852,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814054,533807.00
05/21/2016 03:00,2,0.000,ALERT,213.29,302.07,60.002,1463814003,"274151322000068","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,556358.3,556358.3,26355,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814056,533808.00
05/21/2016 03:00,2,0.000,ALERT,212.38,302.68,59.996,1463814003,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,411738.8,411738.8,36265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814058,533809.00
05/21/2016 03:00,2,0.000,ALERT,212.83,304.78,60.023,1463814003,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,420399.6,420399.6,31717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814060,533810.00
05/21/2016 03:00,2,0.000,ALERT,212.83,302.37,60.007,1463814003,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,418690.6,418690.6,36293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814062,533811.00
05/21/2016 03:00,2,0.000,ALERT,212.38,303.28,59.991,1463814003,"274151322000054","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,675350.4,675350.4,24883,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814063,533812.00
05/21/2016 03:00,2,0.000,ALERT,213.29,303.88,60.007,1463814003,"201051344000867","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,408000.6,408000.6,31720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814065,533813.00
05/21/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1463814003,"201051344001093","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,417346.4,417346.4,36159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814067,533814.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.48,60.034,1463814003,"201051344000900","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,423682.6,423682.6,31110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814069,533815.00
05/21/2016 03:00,2,0.000,ALERT,213.29,303.58,60.002,1463814003,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,415612.7,415612.7,31403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814071,533816.00
05/21/2016 03:00,2,0.000,ALERT,213.06,304.78,60.028,1463814003,"201051344000569","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,424793.1,424793.1,31040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814072,533817.00
05/21/2016 03:00,2,0.000,ALERT,213.29,304.78,60.002,1463814003,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,416246.2,416246.2,31519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814074,533818.00
05/21/2016 03:00,2,0.000,ALERT,213.06,303.88,60.023,1463814003,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,410702.6,410702.6,31782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814076,533819.00
05/21/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1463814003,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,417718.3,417718.3,31187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814078,533820.00
05/21/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1463814003,"274151322000087","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,649006.1,649006.1,24969,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814079,533821.00
05/21/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1463814903,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,417227.9,417227.9,31327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814906,533822.00
05/21/2016 03:15,2,0.000,ALERT,212.16,302.98,59.970,1463814903,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,677304.1,677304.1,24889,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814908,533823.00
05/21/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1463814903,"201051344000633","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,408312.8,408312.8,31800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814909,533824.00
05/21/2016 03:15,2,0.000,ALERT,212.83,304.48,59.986,1463814903,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,409598.6,409598.6,31737,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814911,533825.00
05/21/2016 03:15,2,0.000,ALERT,212.38,302.37,59.986,1463814903,"201051344000646","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,413276.9,413276.9,36292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814913,533826.00
05/21/2016 03:15,2,0.000,ALERT,211.93,303.28,59.996,1463814903,"274151322000052","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,689968.8,689968.8,25118,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814915,533827.00
05/21/2016 03:15,2,0.000,ALERT,212.83,302.37,59.991,1463814903,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,419936.5,419936.5,36298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814916,533828.00
05/21/2016 03:15,2,0.000,ALERT,212.61,302.68,59.981,1463814903,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,417002.7,417002.7,36096,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814918,533829.00
05/21/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1463814903,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,410418.2,410418.2,36264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814920,533830.00
05/21/2016 03:15,2,0.000,ALERT,212.16,302.37,59.991,1463814903,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,422606.6,422606.6,36196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814922,533831.00
05/21/2016 03:15,2,0.000,ALERT,212.38,302.37,59.986,1463814903,"274151322000094","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,556655.2,556655.2,26149,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814924,533832.00
05/21/2016 03:15,2,0.000,ALERT,212.61,304.78,59.949,1463814903,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,423555.6,423555.6,11813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814925,533833.00
05/21/2016 03:15,2,0.000,ALERT,212.61,302.98,59.959,1463814903,"201051344000890","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,419779.2,419779.2,36215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814927,533834.00
05/21/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1463814903,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,421828.4,421828.4,36220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814929,533835.00
05/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1463814903,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,414405.4,414405.4,36379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814931,533836.00
05/21/2016 03:15,2,0.000,ALERT,212.16,302.68,59.996,1463814903,"274151322000083","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,683777.1,683777.1,25189,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814933,533837.00
05/21/2016 03:15,2,0.000,ALERT,212.61,302.98,59.991,1463814903,"274151322000076","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,728002.0,728002.0,25188,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814935,533838.00
05/21/2016 03:15,2,0.000,ALERT,212.83,305.08,59.991,1463814903,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,408749.4,408749.4,31460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814936,533839.00
05/21/2016 03:15,2,0.000,ALERT,212.38,303.88,59.996,1463814903,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,720510.9,720510.9,25102,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814938,533840.00
05/21/2016 03:15,2,0.000,ALERT,212.61,304.18,60.007,1463814903,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,405866.7,405866.7,31759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814940,533841.00
05/21/2016 03:15,2,0.000,ALERT,212.38,301.77,60.002,1463814903,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,419694.4,419694.4,36271,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814942,533842.00
05/21/2016 03:15,2,0.000,ALERT,212.83,304.48,60.002,1463814903,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,416672.7,416672.7,31683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814944,533843.00
05/21/2016 03:15,2,0.000,ALERT,213.29,303.88,59.996,1463814903,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,415293.8,415293.8,31282,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814945,533844.00
05/21/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1463814903,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,421369.1,421369.1,36107,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814947,533845.00
05/21/2016 03:15,2,0.000,ALERT,212.83,302.07,60.018,1463814903,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,418266.4,418266.4,36109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814949,533846.00
05/21/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1463814903,"201051344001145","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814951,533847.00
05/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1463814903,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,415669.1,415669.1,36325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814953,533848.00
05/21/2016 03:15,2,0.000,ALERT,211.93,302.98,60.002,1463814903,"274151322000088","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,661141.7,661141.7,24854,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814954,533849.00
05/21/2016 03:15,2,0.000,ALERT,212.83,301.77,60.007,1463814903,"274151322000068","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,556358.3,556358.3,26357,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814956,533850.00
05/21/2016 03:15,2,0.000,ALERT,212.38,302.37,60.002,1463814903,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,411738.8,411738.8,36267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814958,533851.00
05/21/2016 03:15,2,0.000,ALERT,212.61,305.08,59.996,1463814903,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,420399.6,420399.6,31719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814960,533852.00
05/21/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1463814903,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,418690.6,418690.6,36295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814962,533853.00
05/21/2016 03:15,2,0.000,ALERT,212.16,303.58,59.949,1463814903,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,675350.4,675350.4,24885,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814963,533854.00
05/21/2016 03:15,2,0.000,ALERT,213.29,304.48,59.996,1463814903,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,408000.6,408000.6,31722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814965,533855.00
