ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1463814903,"201051344001093","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,417346.4,417346.4,36161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814967,533856.00
05/21/2016 03:15,2,0.000,ALERT,212.83,304.78,59.970,1463814903,"201051344000900","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,423682.6,423682.6,31112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814969,533857.00
05/21/2016 03:15,2,0.000,ALERT,213.06,303.58,59.996,1463814903,"201051344000648","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,415612.7,415612.7,31405,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814971,533858.00
05/21/2016 03:15,2,0.000,ALERT,212.61,304.78,60.012,1463814903,"201051344000569","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,424793.1,424793.1,31042,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814972,533859.00
05/21/2016 03:15,2,0.000,ALERT,213.06,304.78,60.002,1463814903,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,416246.2,416246.2,31521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814974,533860.00
05/21/2016 03:15,2,0.000,ALERT,212.83,304.18,59.991,1463814903,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,410702.6,410702.6,31784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814976,533861.00
05/21/2016 03:15,2,0.000,ALERT,213.29,304.78,60.002,1463814903,"201051344000576","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,417718.3,417718.3,31189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463814978,533862.00
05/21/2016 03:15,2,0.000,ALERT,212.38,302.37,60.018,1463814903,"274151322000087","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,649006.1,649006.1,24971,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463814980,533863.00
05/21/2016 03:30,2,0.000,ALERT,213.51,304.78,59.991,1463815803,"201051344000645","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,417227.9,417227.9,31329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815805,533864.00
05/21/2016 03:30,2,0.000,ALERT,212.61,303.58,60.039,1463815803,"274151322000085","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,677304.1,677304.1,24891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815807,533865.00
05/21/2016 03:30,2,0.000,ALERT,213.51,304.48,59.996,1463815803,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,408312.8,408312.8,31802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815809,533866.00
05/21/2016 03:30,2,0.000,ALERT,213.29,304.78,59.996,1463815803,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,409598.6,409598.6,31739,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815810,533867.00
05/21/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1463815803,"201051344000646","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,413276.9,413276.9,36294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815812,533868.00
05/21/2016 03:30,2,0.000,ALERT,212.38,302.98,59.986,1463815803,"274151322000052","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,689968.8,689968.8,25120,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815814,533869.00
05/21/2016 03:30,2,0.000,ALERT,213.29,303.28,60.018,1463815803,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,419936.5,419936.5,36300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815816,533870.00
05/21/2016 03:30,2,0.000,ALERT,213.06,302.98,59.986,1463815803,"201051344001230","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,417002.7,417002.7,36098,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815818,533871.00
05/21/2016 03:30,2,0.000,ALERT,213.51,303.88,59.986,1463815803,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,410418.2,410418.2,36266,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815819,533872.00
05/21/2016 03:30,2,0.000,ALERT,212.61,302.68,59.991,1463815803,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,422606.6,422606.6,36198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815821,533873.00
05/21/2016 03:30,2,0.000,ALERT,212.38,302.68,59.975,1463815803,"274151322000094","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,556655.2,556655.2,26151,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815823,533874.00
05/21/2016 03:30,2,0.000,ALERT,213.06,305.38,59.975,1463815803,"201051344000579","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,423555.6,423555.6,11815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815825,533875.00
05/21/2016 03:30,2,0.000,ALERT,212.83,303.28,60.023,1463815803,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,419779.2,419779.2,36217,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815827,533876.00
05/21/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1463815803,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,421828.4,421828.4,36222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815829,533877.00
05/21/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1463815803,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,414405.4,414405.4,36381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815831,533878.00
05/21/2016 03:30,2,0.000,ALERT,212.61,303.88,59.981,1463815803,"274151322000083","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,683777.1,683777.1,25191,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815832,533879.00
05/21/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1463815803,"274151322000076","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,728002.0,728002.0,25190,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815834,533880.00
05/21/2016 03:30,2,0.000,ALERT,212.83,305.08,59.981,1463815803,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,408749.4,408749.4,31462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815836,533881.00
05/21/2016 03:30,2,0.000,ALERT,212.61,304.78,59.970,1463815803,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,720510.9,720510.9,25104,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815838,533882.00
05/21/2016 03:30,2,0.000,ALERT,212.83,304.48,60.007,1463815803,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.68,0.0,0.0,0.000,405866.7,405866.7,31761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815840,533883.00
05/21/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1463815803,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,419694.4,419694.4,36273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815842,533884.00
05/21/2016 03:30,2,0.000,ALERT,213.06,305.08,59.981,1463815803,"201051344000458","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,416672.7,416672.7,31685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815843,533885.00
05/21/2016 03:30,2,0.000,ALERT,213.74,304.78,59.975,1463815803,"201051344000853","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,415293.8,415293.8,31284,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815845,533886.00
05/21/2016 03:30,2,0.000,ALERT,213.29,302.98,60.012,1463815803,"201051344000685","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,421369.1,421369.1,36109,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815847,533887.00
05/21/2016 03:30,2,0.000,ALERT,213.06,302.37,59.954,1463815803,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,418266.4,418266.4,36111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815849,533888.00
05/21/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1463815803,"201051344001145","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815850,533889.00
05/21/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1463815803,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,415669.1,415669.1,36327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815852,533890.00
05/21/2016 03:30,2,0.000,ALERT,212.16,303.58,59.975,1463815803,"274151322000088","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,661141.7,661141.7,24856,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815854,533891.00
05/21/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1463815803,"274151322000068","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,556358.3,556358.3,26359,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815856,533892.00
05/21/2016 03:30,2,0.000,ALERT,212.61,302.98,59.933,1463815803,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,411738.8,411738.8,36269,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815858,533893.00
05/21/2016 03:30,2,0.000,ALERT,212.83,305.68,60.028,1463815803,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,420399.6,420399.6,31721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815860,533894.00
05/21/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1463815803,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,418690.6,418690.6,36297,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815861,533895.00
05/21/2016 03:30,2,0.000,ALERT,212.38,303.28,59.991,1463815803,"274151322000054","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,675350.4,675350.4,24887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815863,533896.00
05/21/2016 03:30,2,0.000,ALERT,213.29,304.78,59.981,1463815803,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,408000.6,408000.6,31724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815865,533897.00
05/21/2016 03:30,2,0.000,ALERT,213.06,302.68,60.023,1463815803,"201051344001093","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,417346.4,417346.4,36163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815867,533898.00
05/21/2016 03:30,2,0.000,ALERT,213.06,305.08,59.986,1463815803,"201051344000900","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,423682.6,423682.6,31114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815869,533899.00
05/21/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1463815803,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,415612.7,415612.7,31407,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815871,533900.00
05/21/2016 03:30,2,0.000,ALERT,213.06,305.38,59.954,1463815803,"201051344000569","219011344069620",0.00,13.30,0,302.98,307.18,0.0,0.0,0.000,424793.1,424793.1,31044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815872,533901.00
05/21/2016 03:30,2,0.000,ALERT,213.29,305.38,60.007,1463815803,"201051344000983","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,416246.2,416246.2,31523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815874,533902.00
05/21/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1463815803,"201051344001158","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,410702.6,410702.6,31786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815876,533903.00
05/21/2016 03:30,2,0.000,ALERT,213.29,305.08,59.996,1463815803,"201051344000576","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,417718.3,417718.3,31191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463815878,533904.00
05/21/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1463815803,"274151322000087","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,649006.1,649006.1,24973,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463815880,533905.00
05/21/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1463816704,"201051344000645","219011344069620",0.00,14.00,0,302.68,306.28,0.0,0.0,0.000,417227.9,417227.9,31331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816706,533906.00
05/21/2016 03:45,2,0.000,ALERT,212.61,303.28,59.981,1463816704,"274151322000085","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,677304.1,677304.1,24893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816707,533907.00
05/21/2016 03:45,2,0.000,ALERT,213.51,304.48,59.991,1463816704,"201051344000633","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,408312.8,408312.8,31804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816709,533908.00
05/21/2016 03:45,2,0.000,ALERT,213.06,304.48,59.959,1463816704,"201051344000469","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,409598.6,409598.6,31741,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816711,533909.00
05/21/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1463816704,"201051344000646","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,413276.9,413276.9,36296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816713,533910.00
05/21/2016 03:45,2,0.000,ALERT,212.38,304.48,59.986,1463816704,"274151322000052","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,689968.8,689968.8,25122,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816714,533911.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1463816704,"201051344000585","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,419936.5,419936.5,36302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816716,533912.00
05/21/2016 03:45,2,0.000,ALERT,212.83,302.98,59.944,1463816704,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,417002.7,417002.7,36100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816718,533913.00
05/21/2016 03:45,2,0.000,ALERT,213.51,303.58,59.938,1463816704,"201051344000582","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,410418.2,410418.2,36268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816720,533914.00
05/21/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1463816704,"201051344000955","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,422606.6,422606.6,36200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816722,533915.00
05/21/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1463816704,"274151322000094","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,556655.2,556655.2,26153,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816724,533916.00
05/21/2016 03:45,2,0.000,ALERT,213.06,305.38,59.975,1463816704,"201051344000579","219011344069620",0.00,13.70,0,303.28,306.88,0.0,0.0,0.000,423555.6,423555.6,11817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816725,533917.00
05/21/2016 03:45,2,0.000,ALERT,212.61,302.98,59.959,1463816704,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,419779.2,419779.2,36219,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816727,533918.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1463816704,"201051344000438","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,421828.4,421828.4,36224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816729,533919.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1463816704,"201051344000417","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,414405.4,414405.4,36383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816731,533920.00
05/21/2016 03:45,2,0.000,ALERT,212.61,303.88,59.975,1463816704,"274151322000083","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,683777.1,683777.1,25193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816733,533921.00
05/21/2016 03:45,2,0.000,ALERT,213.29,304.48,59.991,1463816704,"274151322000076","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,728002.0,728002.0,25192,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816734,533922.00
05/21/2016 03:45,2,0.000,ALERT,212.83,305.38,59.981,1463816704,"201051344000868","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,408749.4,408749.4,31464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816736,533923.00
05/21/2016 03:45,2,0.000,ALERT,212.61,304.48,60.018,1463816704,"274151322000095","219011344069620",0.00,12.70,0,302.68,305.98,0.0,0.0,0.000,720510.9,720510.9,25106,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816738,533924.00
05/21/2016 03:45,2,0.000,ALERT,212.83,304.78,60.028,1463816704,"201051344000988","219011344069620",0.00,14.00,0,300.27,305.98,0.0,0.0,0.000,405866.7,405866.7,31763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816740,533925.00
05/21/2016 03:45,2,0.000,ALERT,212.61,301.47,60.002,1463816704,"201051344001025","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,419694.4,419694.4,36275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816742,533926.00
05/21/2016 03:45,2,0.000,ALERT,212.83,304.78,59.996,1463816704,"201051344000458","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,416672.7,416672.7,31687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816744,533927.00
05/21/2016 03:45,2,0.000,ALERT,213.74,305.08,59.996,1463816704,"201051344000853","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,415293.8,415293.8,31286,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816745,533928.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.37,59.991,1463816704,"201051344000685","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,421369.1,421369.1,36111,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816747,533929.00
05/21/2016 03:45,2,0.000,ALERT,213.06,301.77,59.996,1463816704,"201051344000917","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,418266.4,418266.4,36113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816749,533930.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1463816704,"201051344001145","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,423431.0,423431.0,35964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816751,533931.00
05/21/2016 03:45,2,0.000,ALERT,212.83,301.47,60.023,1463816704,"201051344000651","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,415669.1,415669.1,36329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816752,533932.00
05/21/2016 03:45,2,0.000,ALERT,212.16,303.58,59.981,1463816704,"274151322000088","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,661141.7,661141.7,24858,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816754,533933.00
05/21/2016 03:45,2,0.000,ALERT,213.29,302.68,60.023,1463816704,"274151322000068","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,556358.3,556358.3,26361,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816756,533934.00
05/21/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1463816704,"201051344001135","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,411738.8,411738.8,36271,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816758,533935.00
05/21/2016 03:45,2,0.000,ALERT,212.83,305.38,59.949,1463816704,"201051344000594","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,420399.6,420399.6,31723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816760,533936.00
05/21/2016 03:45,2,0.000,ALERT,213.06,302.07,60.012,1463816704,"201051344001203","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,418690.6,418690.6,36299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816761,533937.00
05/21/2016 03:45,2,0.000,ALERT,212.38,303.28,59.981,1463816704,"274151322000054","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,675350.4,675350.4,24889,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816763,533938.00
05/21/2016 03:45,2,0.000,ALERT,213.06,304.18,59.944,1463816704,"201051344000867","219011344069620",0.00,14.30,0,302.37,307.18,0.0,0.0,0.000,408000.6,408000.6,31726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816765,533939.00
05/21/2016 03:45,2,0.000,ALERT,212.83,302.37,60.034,1463816704,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,417346.4,417346.4,36165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816767,533940.00
05/21/2016 03:45,2,0.000,ALERT,212.83,304.48,59.981,1463816704,"201051344000900","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,423682.6,423682.6,31116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816769,533941.00
05/21/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1463816704,"201051344000648","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,415612.7,415612.7,31409,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816771,533942.00
05/21/2016 03:45,2,0.000,ALERT,213.06,305.08,59.981,1463816704,"201051344000569","219011344069620",0.00,14.00,0,303.28,307.48,0.0,0.0,0.000,424793.1,424793.1,31046,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816772,533943.00
05/21/2016 03:45,2,0.000,ALERT,212.83,304.78,60.023,1463816704,"201051344000983","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,416246.2,416246.2,31525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816774,533944.00
05/21/2016 03:45,2,0.000,ALERT,212.83,304.48,59.991,1463816704,"201051344001158","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,410702.6,410702.6,31788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816776,533945.00
05/21/2016 03:45,2,0.000,ALERT,213.29,305.08,59.986,1463816704,"201051344000576","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,417718.3,417718.3,31193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463816778,533946.00
05/21/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1463816704,"274151322000087","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,649006.1,649006.1,24975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463816780,533947.00
05/21/2016 04:00,2,0.000,ALERT,213.51,304.48,59.996,1463817603,"201051344000645","219011344069620",0.00,14.70,0,302.68,305.98,0.0,0.0,0.000,417227.9,417227.9,31333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817605,533948.00
05/21/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1463817603,"274151322000085","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,677304.1,677304.1,24895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817607,533949.00
05/21/2016 04:00,2,0.000,ALERT,213.51,304.18,59.954,1463817603,"201051344000633","219011344069620",0.00,13.70,0,300.87,305.98,0.0,0.0,0.000,408312.8,408312.8,31806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817609,533950.00
05/21/2016 04:00,2,0.000,ALERT,213.06,304.78,59.996,1463817603,"201051344000469","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,409598.6,409598.6,31743,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817610,533951.00
05/21/2016 04:00,2,0.000,ALERT,212.83,302.68,59.996,1463817603,"201051344000646","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,413276.9,413276.9,36298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817612,533952.00
05/21/2016 04:00,2,0.000,ALERT,212.16,302.98,59.986,1463817603,"274151322000052","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,689968.8,689968.8,25124,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817614,533953.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1463817603,"201051344000585","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,419936.5,419936.5,36304,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817616,533954.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1463817603,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,417002.7,417002.7,36102,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817618,533955.00
05/21/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1463817603,"201051344000582","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,410418.2,410418.2,36270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817619,533956.00
05/21/2016 04:00,2,0.000,ALERT,212.61,302.68,60.007,1463817603,"201051344000955","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,422606.6,422606.6,36202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817621,533957.00
05/21/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1463817603,"274151322000094","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,556655.2,556655.2,26155,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817623,533958.00
05/21/2016 04:00,2,0.000,ALERT,212.83,305.08,59.996,1463817603,"201051344000579","219011344069620",0.00,14.30,0,303.58,306.88,0.0,0.0,0.000,423555.6,423555.6,11819,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817625,533959.00
05/21/2016 04:00,2,0.000,ALERT,212.83,303.28,59.954,1463817603,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,419779.2,419779.2,36221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817627,533960.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1463817603,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,421828.4,421828.4,36226,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817629,533961.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1463817603,"201051344000417","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,414405.4,414405.4,36385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817631,533962.00
05/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.986,1463817603,"274151322000083","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,683777.1,683777.1,25195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817632,533963.00
05/21/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1463817603,"274151322000076","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,728002.0,728002.0,25194,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817634,533964.00
05/21/2016 04:00,2,0.000,ALERT,212.83,305.08,60.002,1463817603,"201051344000868","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,408749.4,408749.4,31466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817636,533965.00
05/21/2016 04:00,2,0.000,ALERT,212.38,304.48,59.975,1463817603,"274151322000095","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,720510.9,720510.9,25108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817638,533966.00
05/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.981,1463817603,"201051344000988","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,405866.7,405866.7,31765,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817640,533967.00
05/21/2016 04:00,2,0.000,ALERT,212.83,301.77,60.023,1463817603,"201051344001025","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,419694.4,419694.4,36277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817641,533968.00
05/21/2016 04:00,2,0.000,ALERT,212.83,304.78,59.981,1463817603,"201051344000458","219011344069620",0.00,15.30,0,302.68,307.18,0.0,0.0,0.000,416672.7,416672.7,31689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817643,533969.00
05/21/2016 04:00,2,0.000,ALERT,213.51,304.48,59.986,1463817603,"201051344000853","219011344069620",0.00,14.30,0,302.98,306.58,0.0,0.0,0.000,415293.8,415293.8,31288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817645,533970.00
05/21/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1463817603,"201051344000685","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,421369.1,421369.1,36113,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817647,533971.00
05/21/2016 04:00,2,0.000,ALERT,212.83,301.77,59.959,1463817603,"201051344000917","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,418266.4,418266.4,36115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817649,533972.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.98,59.986,1463817603,"201051344001145","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817650,533973.00
05/21/2016 04:00,2,0.000,ALERT,213.06,302.07,59.944,1463817603,"201051344000651","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,415669.1,415669.1,36331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817652,533974.00
05/21/2016 04:00,2,0.000,ALERT,212.16,302.98,59.975,1463817603,"274151322000088","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,661141.7,661141.7,24860,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817654,533975.00
05/21/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1463817603,"274151322000068","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,556358.3,556358.3,26363,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817656,533976.00
05/21/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1463817603,"201051344001135","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,411738.8,411738.8,36273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817658,533977.00
05/21/2016 04:00,2,0.000,ALERT,212.83,305.38,59.965,1463817603,"201051344000594","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,420399.6,420399.6,31725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817659,533978.00
05/21/2016 04:00,2,0.000,ALERT,212.83,302.07,59.970,1463817603,"201051344001203","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,418690.6,418690.6,36301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817661,533979.00
05/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.944,1463817603,"274151322000054","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,675350.4,675350.4,24891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817663,533980.00
05/21/2016 04:00,2,0.000,ALERT,213.29,304.48,60.018,1463817603,"201051344000867","219011344069620",0.00,14.70,0,302.07,306.88,0.0,0.0,0.000,408000.6,408000.6,31728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817665,533981.00
05/21/2016 04:00,2,0.000,ALERT,212.83,302.37,59.944,1463817603,"201051344001093","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,417346.4,417346.4,36167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817666,533982.00
05/21/2016 04:00,2,0.000,ALERT,212.83,304.78,59.970,1463817603,"201051344000900","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,423682.6,423682.6,31118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817668,533983.00
05/21/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1463817603,"201051344000648","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,415612.7,415612.7,31411,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463817670,533984.00
05/21/2016 04:00,2,0.000,ALERT,213.06,305.08,59.959,1463817603,"201051344000569","219011344069620",0.00,14.70,0,303.58,306.88,0.0,0.0,0.000,424793.1,424793.1,31048,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817672,533985.00
05/21/2016 04:00,2,0.000,ALERT,213.06,304.78,59.986,1463817603,"201051344000983","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,416246.2,416246.2,31527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817674,533986.00
05/21/2016 04:00,2,0.000,ALERT,212.83,304.18,59.933,1463817603,"201051344001158","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,410702.6,410702.6,31790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817676,533987.00
05/21/2016 04:00,2,0.000,ALERT,213.51,305.08,60.028,1463817603,"201051344000576","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,417718.3,417718.3,31195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817677,533988.00
05/21/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1463817603,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,649006.1,649006.1,24977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463817679,533989.00
05/21/2016 04:15,2,0.000,ALERT,213.51,304.78,59.965,1463818503,"201051344000645","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,417227.9,417227.9,31335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818505,533990.00
05/21/2016 04:15,2,0.000,ALERT,212.61,302.98,59.928,1463818503,"274151322000085","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,677304.1,677304.1,24897,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818507,533991.00
05/21/2016 04:15,2,0.000,ALERT,213.51,304.18,59.959,1463818503,"201051344000633","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,408312.8,408312.8,31808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818509,533992.00
05/21/2016 04:15,2,0.000,ALERT,213.29,304.78,59.991,1463818503,"201051344000469","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,409598.6,409598.6,31745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818511,533993.00
05/21/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1463818503,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,413276.9,413276.9,36300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818513,533994.00
05/21/2016 04:15,2,0.000,ALERT,212.16,303.88,59.954,1463818503,"274151322000052","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,689968.8,689968.8,25126,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818514,533995.00
05/21/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1463818503,"201051344000585","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,419936.5,419936.5,36306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818516,533996.00
05/21/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1463818503,"201051344001230","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,417002.7,417002.7,36104,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818518,533997.00
05/21/2016 04:15,2,0.000,ALERT,213.29,303.28,59.970,1463818503,"201051344000582","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,410418.2,410418.2,36272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818520,533998.00
05/21/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1463818503,"201051344000955","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,422606.6,422606.6,36204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818522,533999.00
05/21/2016 04:15,2,0.000,ALERT,212.38,302.37,59.965,1463818503,"274151322000094","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,556655.2,556655.2,26157,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818523,534000.00
