ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 04:15,2,0.000,ALERT,212.83,305.38,59.959,1463818503,"201051344000579","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,423555.6,423555.6,11821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818525,534001.00
05/21/2016 04:15,2,0.000,ALERT,212.83,303.28,59.959,1463818503,"201051344000890","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,419779.2,419779.2,36223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818527,534002.00
05/21/2016 04:15,2,0.000,ALERT,212.61,302.37,59.954,1463818503,"201051344000438","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,421828.4,421828.4,36228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818529,534003.00
05/21/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1463818503,"201051344000417","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,414405.4,414405.4,36387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818531,534004.00
05/21/2016 04:15,2,0.000,ALERT,212.61,302.98,59.959,1463818503,"274151322000083","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,683777.1,683777.1,25197,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818532,534005.00
05/21/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1463818503,"274151322000076","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,728002.0,728002.0,25196,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818534,534006.00
05/21/2016 04:15,2,0.000,ALERT,212.83,305.08,59.965,1463818503,"201051344000868","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,408749.4,408749.4,31468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818536,534007.00
05/21/2016 04:15,2,0.000,ALERT,212.38,304.18,59.954,1463818503,"274151322000095","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,720510.9,720510.9,25110,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818538,534008.00
05/21/2016 04:15,2,0.000,ALERT,212.61,303.88,59.954,1463818503,"201051344000988","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,405866.7,405866.7,31767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818540,534009.00
05/21/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1463818503,"201051344001025","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,419694.4,419694.4,36279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818541,534010.00
05/21/2016 04:15,2,0.000,ALERT,212.83,304.48,60.002,1463818503,"201051344000458","219011344069620",0.00,15.50,0,302.98,307.18,0.0,0.0,0.000,416672.7,416672.7,31691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818543,534011.00
05/21/2016 04:15,2,0.000,ALERT,213.51,304.18,59.965,1463818503,"201051344000853","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,415293.8,415293.8,31290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818545,534012.00
05/21/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1463818503,"201051344000685","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,421369.1,421369.1,36115,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818547,534013.00
05/21/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1463818503,"201051344000917","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,418266.4,418266.4,36117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818549,534014.00
05/21/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1463818503,"201051344001145","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818551,534015.00
05/21/2016 04:15,2,0.000,ALERT,212.61,301.77,60.023,1463818503,"201051344000651","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,415669.1,415669.1,36333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818553,534016.00
05/21/2016 04:15,2,0.000,ALERT,211.70,302.37,59.928,1463818503,"274151322000088","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,661141.7,661141.7,24862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818554,534017.00
05/21/2016 04:15,2,0.000,ALERT,213.06,302.37,59.975,1463818503,"274151322000068","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,556358.3,556358.3,26365,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818556,534018.00
05/21/2016 04:15,2,0.000,ALERT,212.16,302.07,59.975,1463818503,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,411738.8,411738.8,36275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818558,534019.00
05/21/2016 04:15,2,0.000,ALERT,212.61,305.08,59.975,1463818503,"201051344000594","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,420399.6,420399.6,31727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818560,534020.00
05/21/2016 04:15,2,0.000,ALERT,212.83,302.37,59.986,1463818503,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,418690.6,418690.6,36303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818562,534021.00
05/21/2016 04:15,2,0.000,ALERT,212.16,303.88,59.981,1463818503,"274151322000054","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,675350.4,675350.4,24893,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818564,534022.00
05/21/2016 04:15,2,0.000,ALERT,213.06,304.18,59.981,1463818503,"201051344000867","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,408000.6,408000.6,31730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818565,534023.00
05/21/2016 04:15,2,0.000,ACTIVE_NO_POWER,212.83,302.68,59.970,1463818503,"201051344001093","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,417346.4,417346.4,36169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463818567,534024.00
05/21/2016 04:15,2,0.000,ALERT,212.61,304.18,59.970,1463818503,"201051344000900","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,423682.6,423682.6,31120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818569,534025.00
05/21/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1463818503,"201051344000648","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,415612.7,415612.7,31413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818571,534026.00
05/21/2016 04:15,2,0.000,ALERT,213.06,304.78,60.028,1463818503,"201051344000569","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,424793.1,424793.1,31050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818573,534027.00
05/21/2016 04:15,2,0.000,ALERT,212.61,304.18,59.986,1463818503,"201051344000983","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,416246.2,416246.2,31529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818575,534028.00
05/21/2016 04:15,2,0.000,ALERT,212.83,303.88,59.959,1463818503,"201051344001158","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,410702.6,410702.6,31792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818576,534029.00
05/21/2016 04:15,2,0.000,ALERT,213.51,304.78,60.002,1463818503,"201051344000576","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,417718.3,417718.3,31197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463818578,534030.00
05/21/2016 04:15,2,0.000,ALERT,212.16,302.07,59.954,1463818503,"274151322000087","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,649006.1,649006.1,24979,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463818580,534031.00
05/21/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1463819403,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,417227.9,417227.9,31337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819405,534032.00
05/21/2016 04:30,2,0.000,ALERT,212.38,302.98,59.975,1463819403,"274151322000085","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,677304.1,677304.1,24899,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819407,534033.00
05/21/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1463819403,"201051344000633","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,408312.8,408312.8,31810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819409,534034.00
05/21/2016 04:30,2,0.000,ALERT,212.83,303.88,60.012,1463819403,"201051344000469","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,409598.6,409598.6,31747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819411,534035.00
05/21/2016 04:30,2,0.000,ALERT,212.16,302.37,59.944,1463819403,"201051344000646","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,413276.9,413276.9,36302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819413,534036.00
05/21/2016 04:30,2,0.000,ALERT,211.93,302.98,59.975,1463819403,"274151322000052","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,689968.8,689968.8,25128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819415,534037.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.98,59.954,1463819403,"201051344000585","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,419936.5,419936.5,36308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819416,534038.00
05/21/2016 04:30,2,0.000,ALERT,212.61,302.98,59.981,1463819403,"201051344001230","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,417002.7,417002.7,36106,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819418,534039.00
05/21/2016 04:30,2,0.000,ALERT,212.83,303.28,60.028,1463819403,"201051344000582","219011344069620",0.00,13.30,0,301.47,304.48,0.0,0.0,0.000,410418.2,410418.2,36274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819420,534040.00
05/21/2016 04:30,2,0.000,ALERT,212.16,302.68,59.975,1463819403,"201051344000955","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,422606.6,422606.6,36206,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819422,534041.00
05/21/2016 04:30,2,0.000,ALERT,212.38,302.68,59.970,1463819403,"274151322000094","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,556655.2,556655.2,26159,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819424,534042.00
05/21/2016 04:30,2,0.000,ALERT,212.61,304.18,60.018,1463819403,"201051344000579","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,423555.6,423555.6,11823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819426,534043.00
05/21/2016 04:30,2,0.000,ALERT,212.38,302.98,59.965,1463819403,"201051344000890","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,419779.2,419779.2,36225,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819427,534044.00
05/21/2016 04:30,2,0.000,ALERT,212.61,302.68,59.965,1463819403,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,421828.4,421828.4,36230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819429,534045.00
05/21/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1463819403,"201051344000417","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,414405.4,414405.4,36389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819431,534046.00
05/21/2016 04:30,2,0.000,ALERT,212.38,303.28,59.959,1463819403,"274151322000083","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,683777.1,683777.1,25199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819433,534047.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1463819403,"274151322000076","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,728002.0,728002.0,25198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819435,534048.00
05/21/2016 04:30,2,0.000,ALERT,212.61,304.48,59.975,1463819403,"201051344000868","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,408749.4,408749.4,31470,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819436,534049.00
05/21/2016 04:30,2,0.000,ALERT,212.38,304.18,59.965,1463819403,"274151322000095","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,720510.9,720510.9,25112,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819438,534050.00
05/21/2016 04:30,2,0.000,ALERT,212.61,303.88,59.970,1463819403,"201051344000988","219011344069620",0.00,15.00,0,299.97,305.68,0.0,0.0,0.000,405866.7,405866.7,31769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819440,534051.00
05/21/2016 04:30,2,0.000,ALERT,212.38,302.07,60.018,1463819403,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,419694.4,419694.4,36281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819442,534052.00
05/21/2016 04:30,2,0.000,ALERT,212.61,303.88,59.975,1463819403,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,416672.7,416672.7,31693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819444,534053.00
05/21/2016 04:30,2,0.000,ALERT,213.29,303.58,59.922,1463819403,"201051344000853","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,415293.8,415293.8,31292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819445,534054.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1463819403,"201051344000685","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,421369.1,421369.1,36117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819447,534055.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1463819403,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,418266.4,418266.4,36119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819449,534056.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1463819403,"201051344001145","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,423431.0,423431.0,35970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819451,534057.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.07,59.933,1463819403,"201051344000651","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,415669.1,415669.1,36335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819453,534058.00
05/21/2016 04:30,2,0.000,ALERT,213.06,302.68,59.949,1463819403,"274151322000068","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,556358.3,556358.3,26367,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819456,534059.00
05/21/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1463819403,"201051344001135","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,411738.8,411738.8,36277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819457,534060.00
05/21/2016 04:30,2,0.000,ALERT,212.38,304.48,59.965,1463819403,"201051344000594","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,420399.6,420399.6,31729,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819459,534061.00
05/21/2016 04:30,2,0.000,ALERT,212.61,302.37,59.917,1463819403,"201051344001203","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,418690.6,418690.6,36305,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819461,534062.00
05/21/2016 04:30,2,0.000,ALERT,212.16,302.98,59.949,1463819403,"274151322000054","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,675350.4,675350.4,24895,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819463,534063.00
05/21/2016 04:30,2,0.000,ALERT,212.83,303.88,59.986,1463819403,"201051344000867","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,408000.6,408000.6,31732,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819465,534064.00
05/21/2016 04:30,2,0.000,ALERT,212.83,302.68,60.002,1463819403,"201051344001093","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,417346.4,417346.4,36170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819466,534065.00
05/21/2016 04:30,2,0.000,ALERT,212.61,303.88,59.959,1463819403,"201051344000900","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,423682.6,423682.6,31122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819469,534066.00
05/21/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1463819403,"201051344000648","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,415612.7,415612.7,31415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819471,534067.00
05/21/2016 04:30,2,0.000,ALERT,212.83,304.48,59.986,1463819403,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,424793.1,424793.1,31052,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463819472,534068.00
05/21/2016 04:30,2,0.000,ALERT,212.83,304.18,59.970,1463819403,"201051344000983","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,416246.2,416246.2,31531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819474,534069.00
05/21/2016 04:30,2,0.000,ALERT,212.83,303.58,59.959,1463819403,"201051344001158","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,410702.6,410702.6,31794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819476,534070.00
05/21/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1463819403,"201051344000576","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,417718.3,417718.3,31199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819478,534071.00
05/21/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1463819403,"274151322000087","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,649006.1,649006.1,24981,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819480,534072.00
05/21/2016 04:30,2,0.000,ALERT,211.93,302.68,59.959,1463819403,"274151322000088","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,661141.7,661141.7,24864,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463819481,534073.00
05/21/2016 04:45,2,0.000,ALERT,213.51,304.48,59.959,1463820303,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,417227.9,417227.9,31339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820305,534074.00
05/21/2016 04:45,2,0.000,ALERT,212.61,303.58,59.949,1463820303,"274151322000085","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,677304.1,677304.1,24901,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820307,534075.00
05/21/2016 04:45,2,0.000,ALERT,213.51,303.58,59.959,1463820303,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,408312.8,408312.8,31812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820309,534076.00
05/21/2016 04:45,2,0.000,ALERT,213.06,304.48,59.959,1463820303,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,409598.6,409598.6,31749,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820310,534077.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.68,59.954,1463820303,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,413276.9,413276.9,36304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820312,534078.00
05/21/2016 04:45,2,0.000,ALERT,212.16,302.68,59.944,1463820303,"274151322000052","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,689968.8,689968.8,25130,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820314,534079.00
05/21/2016 04:45,2,0.000,ALERT,213.06,302.98,59.959,1463820303,"201051344000585","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,419936.5,419936.5,36310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820316,534080.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.98,59.944,1463820303,"201051344001230","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,417002.7,417002.7,36108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820318,534081.00
05/21/2016 04:45,2,0.000,ALERT,213.06,303.58,59.975,1463820303,"201051344000582","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,410418.2,410418.2,36276,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820319,534082.00
05/21/2016 04:45,2,0.000,ALERT,212.38,302.68,59.981,1463820303,"201051344000955","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,422606.6,422606.6,36208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820321,534083.00
05/21/2016 04:45,2,0.000,ALERT,212.38,302.68,60.002,1463820303,"274151322000094","219011344069620",0.00,13.30,0,301.17,304.18,0.0,0.0,0.000,556655.2,556655.2,26161,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820323,534084.00
05/21/2016 04:45,2,0.000,ALERT,213.06,305.08,59.970,1463820303,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,423555.6,423555.6,11825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820325,534085.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.98,59.933,1463820303,"201051344000890","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,419779.2,419779.2,36227,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820327,534086.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1463820303,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,421828.4,421828.4,36232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820329,534087.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1463820303,"201051344000417","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,414405.4,414405.4,36391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820331,534088.00
05/21/2016 04:45,2,0.000,ALERT,212.61,303.58,59.981,1463820303,"274151322000083","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,683777.1,683777.1,25201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820333,534089.00
05/21/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1463820303,"274151322000076","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,728002.0,728002.0,25200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820335,534090.00
05/21/2016 04:45,2,0.000,ALERT,212.83,305.08,60.007,1463820303,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,408749.4,408749.4,31472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820337,534091.00
05/21/2016 04:45,2,0.000,ALERT,212.38,304.48,59.975,1463820303,"274151322000095","219011344069620",0.00,13.30,0,302.68,305.68,0.0,0.0,0.000,720510.9,720510.9,25114,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820338,534092.00
05/21/2016 04:45,2,0.000,ALERT,212.83,304.18,59.970,1463820303,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.68,0.0,0.0,0.000,405866.7,405866.7,31771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820340,534093.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1463820303,"201051344001025","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,419694.4,419694.4,36283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820342,534094.00
05/21/2016 04:45,2,0.000,ALERT,213.06,304.78,59.970,1463820303,"201051344000458","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,416672.7,416672.7,31695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820344,534095.00
05/21/2016 04:45,2,0.000,ALERT,213.74,304.48,59.959,1463820303,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,415293.8,415293.8,31294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820346,534096.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1463820303,"201051344000685","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,421369.1,421369.1,36119,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820347,534097.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.37,59.970,1463820303,"201051344000917","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,418266.4,418266.4,36121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820349,534098.00
05/21/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1463820303,"201051344001145","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,423431.0,423431.0,35972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820351,534099.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1463820303,"201051344000651","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,415669.1,415669.1,36337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820353,534100.00
05/21/2016 04:45,2,0.000,ALERT,212.16,303.58,59.959,1463820303,"274151322000088","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,661141.7,661141.7,24866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820354,534101.00
05/21/2016 04:45,2,0.000,ALERT,213.06,302.68,59.959,1463820303,"274151322000068","219011344069620",0.00,15.00,0,301.17,303.88,0.0,0.0,0.000,556358.3,556358.3,26369,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820356,534102.00
05/21/2016 04:45,2,0.000,ALERT,212.38,302.68,59.959,1463820303,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,411738.8,411738.8,36279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820358,534103.00
05/21/2016 04:45,2,0.000,ALERT,212.83,305.08,60.012,1463820303,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,420399.6,420399.6,31731,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820360,534104.00
05/21/2016 04:45,2,0.000,ALERT,212.83,302.68,59.970,1463820303,"201051344001203","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,418690.6,418690.6,36307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820362,534105.00
05/21/2016 04:45,2,0.000,ALERT,212.38,302.98,59.965,1463820303,"274151322000054","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,675350.4,675350.4,24897,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820364,534106.00
05/21/2016 04:45,2,0.000,ALERT,213.29,304.48,59.975,1463820303,"201051344000867","219011344069620",0.00,15.30,0,301.17,306.28,0.0,0.0,0.000,408000.6,408000.6,31734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820365,534107.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1463820303,"201051344001093","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,417346.4,417346.4,36172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820367,534108.00
05/21/2016 04:45,2,0.000,ALERT,212.83,304.48,60.023,1463820303,"201051344000900","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,423682.6,423682.6,31124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820369,534109.00
05/21/2016 04:45,2,0.000,ALERT,213.29,303.88,59.970,1463820303,"201051344000648","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,415612.7,415612.7,31417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820371,534110.00
05/21/2016 04:45,2,0.000,ALERT,213.06,304.78,59.975,1463820303,"201051344000569","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,424793.1,424793.1,31054,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820373,534111.00
05/21/2016 04:45,2,0.000,ALERT,213.06,304.48,59.965,1463820303,"201051344000983","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,416246.2,416246.2,31533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820375,534112.00
05/21/2016 04:45,2,0.000,ALERT,213.06,304.18,59.975,1463820303,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,410702.6,410702.6,31796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820376,534113.00
05/21/2016 04:45,2,0.000,ALERT,213.51,304.78,59.970,1463820303,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,417718.3,417718.3,31201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463820378,534114.00
05/21/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1463820303,"274151322000087","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,649006.1,649006.1,24983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463820380,534115.00
05/21/2016 05:00,2,0.000,ALERT,213.06,304.18,59.965,1463821203,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,417227.9,417227.9,31341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821205,534116.00
05/21/2016 05:00,2,0.000,ALERT,212.38,302.98,59.928,1463821203,"274151322000085","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,677304.1,677304.1,24903,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821207,534117.00
05/21/2016 05:00,2,0.000,ALERT,213.51,303.88,59.944,1463821203,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.68,0.0,0.0,0.000,408312.8,408312.8,31814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821209,534118.00
05/21/2016 05:00,2,0.000,ALERT,212.61,303.88,59.954,1463821203,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,409598.6,409598.6,31751,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821210,534119.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1463821203,"201051344000646","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,413276.9,413276.9,36306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821212,534120.00
05/21/2016 05:00,2,0.000,ALERT,211.93,303.58,59.965,1463821203,"274151322000052","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,689968.8,689968.8,25132,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821214,534121.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1463821203,"201051344000585","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,419936.5,419936.5,36312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821216,534122.00
05/21/2016 05:00,2,0.000,ALERT,212.83,302.98,60.007,1463821203,"201051344001230","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,417002.7,417002.7,36110,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821217,534123.00
05/21/2016 05:00,2,0.000,ALERT,213.06,302.98,59.965,1463821203,"201051344000582","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,410418.2,410418.2,36278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821219,534124.00
05/21/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1463821203,"201051344000955","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,422606.6,422606.6,36210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821221,534125.00
05/21/2016 05:00,2,0.000,ALERT,212.38,302.37,59.965,1463821203,"274151322000094","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,556655.2,556655.2,26163,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821223,534126.00
05/21/2016 05:00,2,0.000,ALERT,212.61,304.78,59.944,1463821203,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.88,0.0,0.0,0.000,423555.6,423555.6,11827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821225,534127.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.68,59.975,1463821203,"201051344000890","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,419779.2,419779.2,36229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821227,534128.00
05/21/2016 05:00,2,0.000,ALERT,212.83,302.07,59.991,1463821203,"201051344000438","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,421828.4,421828.4,36234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821228,534129.00
05/21/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1463821203,"201051344000417","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,414405.4,414405.4,36393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821230,534130.00
05/21/2016 05:00,2,0.000,ALERT,212.38,302.98,59.996,1463821203,"274151322000083","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,683777.1,683777.1,25203,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821232,534131.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1463821203,"274151322000076","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,728002.0,728002.0,25202,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821234,534132.00
05/21/2016 05:00,2,0.000,ALERT,212.61,304.78,59.970,1463821203,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,408749.4,408749.4,31474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821236,534133.00
05/21/2016 05:00,2,0.000,ALERT,212.16,303.88,59.965,1463821203,"274151322000095","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,720510.9,720510.9,25116,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821238,534134.00
05/21/2016 05:00,2,0.000,ALERT,212.38,303.88,59.975,1463821203,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,405866.7,405866.7,31773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821239,534135.00
05/21/2016 05:00,2,0.000,ALERT,212.38,301.47,59.975,1463821203,"201051344001025","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,419694.4,419694.4,36285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821241,534136.00
05/21/2016 05:00,2,0.000,ALERT,212.83,304.48,59.981,1463821203,"201051344000458","219011344069620",0.00,15.50,0,302.07,307.18,0.0,0.0,0.000,416672.7,416672.7,31697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821243,534137.00
05/21/2016 05:00,2,0.000,ALERT,213.06,303.88,59.981,1463821203,"201051344000853","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,415293.8,415293.8,31296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821245,534138.00
05/21/2016 05:00,2,0.000,ALERT,212.83,302.37,59.986,1463821203,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,421369.1,421369.1,36121,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821247,534139.00
05/21/2016 05:00,2,0.000,ALERT,212.61,301.77,59.949,1463821203,"201051344000917","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,418266.4,418266.4,36123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821249,534140.00
05/21/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1463821203,"201051344001145","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,423431.0,423431.0,35974,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821250,534141.00
05/21/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1463821203,"201051344000651","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,415669.1,415669.1,36339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821252,534142.00
05/21/2016 05:00,2,0.000,ALERT,211.70,302.68,59.970,1463821203,"274151322000088","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,661141.7,661141.7,24868,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821254,534143.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.07,59.991,1463821203,"274151322000068","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,556358.3,556358.3,26371,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821256,534144.00
05/21/2016 05:00,2,0.000,ALERT,212.16,302.37,59.986,1463821203,"201051344001135","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,411738.8,411738.8,36281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821257,534145.00
