ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 05:00,2,0.000,ALERT,212.38,304.78,59.975,1463821203,"201051344000594","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,420399.6,420399.6,31733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821259,534146.00
05/21/2016 05:00,2,0.000,ALERT,212.38,301.77,60.023,1463821203,"201051344001203","219011344069620",0.00,13.30,0,300.57,306.28,0.0,0.0,0.000,418690.6,418690.6,36309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821261,534147.00
05/21/2016 05:00,2,0.000,ALERT,211.93,303.28,59.959,1463821203,"274151322000054","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,675350.4,675350.4,24899,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821263,534148.00
05/21/2016 05:00,2,0.000,ALERT,212.83,303.88,59.959,1463821203,"201051344000867","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,408000.6,408000.6,31736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821265,534149.00
05/21/2016 05:00,2,0.000,ALERT,212.61,302.37,59.938,1463821203,"201051344001093","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,417346.4,417346.4,36174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821267,534150.00
05/21/2016 05:00,2,0.000,ALERT,212.38,304.18,59.975,1463821203,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,423682.6,423682.6,31126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821269,534151.00
05/21/2016 05:00,2,0.000,ALERT,212.61,303.28,59.975,1463821203,"201051344000648","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,415612.7,415612.7,31419,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821270,534152.00
05/21/2016 05:00,2,0.000,ALERT,212.61,304.78,59.981,1463821203,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,424793.1,424793.1,31056,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821272,534153.00
05/21/2016 05:00,2,0.000,ALERT,212.61,304.48,59.965,1463821203,"201051344000983","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,416246.2,416246.2,31535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821274,534154.00
05/21/2016 05:00,2,0.000,ALERT,212.61,303.88,59.975,1463821203,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,410702.6,410702.6,31798,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463821276,534155.00
05/21/2016 05:00,2,0.000,ALERT,213.29,305.08,59.981,1463821203,"201051344000576","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,417718.3,417718.3,31203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821278,534156.00
05/21/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1463821203,"274151322000087","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,649006.1,649006.1,24985,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463821279,534157.00
05/21/2016 05:15,2,0.000,ALERT,212.83,303.58,59.991,1463822103,"201051344000645","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,417227.9,417227.9,31343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822105,534158.00
05/21/2016 05:15,2,0.000,ALERT,212.16,302.68,60.007,1463822103,"274151322000085","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,677304.1,677304.1,24905,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822107,534159.00
05/21/2016 05:15,2,0.000,ALERT,213.06,303.58,59.986,1463822103,"201051344000633","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,408312.8,408312.8,31816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822108,534160.00
05/21/2016 05:15,2,0.000,ALERT,212.61,303.58,60.034,1463822103,"201051344000469","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,409598.6,409598.6,31753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822110,534161.00
05/21/2016 05:15,2,0.000,ALERT,212.16,301.77,59.996,1463822103,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,413276.9,413276.9,36308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822112,534162.00
05/21/2016 05:15,2,0.000,ALERT,211.93,302.37,59.965,1463822103,"274151322000052","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,689968.8,689968.8,25134,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822114,534163.00
05/21/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1463822103,"201051344000585","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,419936.5,419936.5,36314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822116,534164.00
05/21/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1463822103,"201051344001230","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,417002.7,417002.7,36112,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822117,534165.00
05/21/2016 05:15,2,0.000,ALERT,213.06,302.98,60.002,1463822103,"201051344000582","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,410418.2,410418.2,36280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822119,534166.00
05/21/2016 05:15,2,0.000,ALERT,212.16,302.07,59.991,1463822103,"201051344000955","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,422606.6,422606.6,36212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822121,534167.00
05/21/2016 05:15,2,0.000,ALERT,211.93,302.07,60.002,1463822103,"274151322000094","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,556655.2,556655.2,26165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822123,534168.00
05/21/2016 05:15,2,0.000,ALERT,212.61,304.48,60.002,1463822103,"201051344000579","219011344069620",0.00,14.30,0,302.98,306.58,0.0,0.0,0.000,423555.6,423555.6,11829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822125,534169.00
05/21/2016 05:15,2,0.000,ALERT,212.38,302.37,59.996,1463822103,"201051344000890","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,419779.2,419779.2,36231,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822127,534170.00
05/21/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1463822103,"201051344000438","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,421828.4,421828.4,36236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822129,534171.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.17,60.007,1463822103,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,414405.4,414405.4,36395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822130,534172.00
05/21/2016 05:15,2,0.000,ALERT,211.93,303.28,59.996,1463822103,"274151322000083","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,683777.1,683777.1,25205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822132,534173.00
05/21/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1463822103,"274151322000076","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,728002.0,728002.0,25204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822135,534174.00
05/21/2016 05:15,2,0.000,ALERT,212.38,304.78,59.970,1463822103,"201051344000868","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,408749.4,408749.4,31476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822136,534175.00
05/21/2016 05:15,2,0.000,ALERT,211.93,303.88,59.981,1463822103,"274151322000095","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,720510.9,720510.9,25118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822138,534176.00
05/21/2016 05:15,2,0.000,ALERT,212.16,303.58,59.996,1463822103,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,405866.7,405866.7,31775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822140,534177.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1463822103,"201051344001025","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,419694.4,419694.4,36287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822142,534178.00
05/21/2016 05:15,2,0.000,ALERT,212.38,303.88,59.996,1463822103,"201051344000458","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,416672.7,416672.7,31699,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822144,534179.00
05/21/2016 05:15,2,0.000,ALERT,213.06,303.58,59.986,1463822103,"201051344000853","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,415293.8,415293.8,31298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822145,534180.00
05/21/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1463822103,"201051344000685","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,421369.1,421369.1,36123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822147,534181.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1463822103,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,418266.4,418266.4,36125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822149,534182.00
05/21/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1463822103,"201051344001145","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,423431.0,423431.0,35976,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822151,534183.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1463822103,"201051344000651","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,415669.1,415669.1,36341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822153,534184.00
05/21/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1463822103,"274151322000088","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,661141.7,661141.7,24870,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822154,534185.00
05/21/2016 05:15,2,0.000,ALERT,212.61,301.77,59.996,1463822103,"274151322000068","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,556358.3,556358.3,26373,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822156,534186.00
05/21/2016 05:15,2,0.000,ALERT,212.16,302.07,60.002,1463822103,"201051344001135","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,411738.8,411738.8,36283,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822158,534187.00
05/21/2016 05:15,2,0.000,ALERT,212.16,304.18,59.996,1463822103,"201051344000594","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,420399.6,420399.6,31735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822160,534188.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.47,60.002,1463822103,"201051344001203","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,418690.6,418690.6,36311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822161,534189.00
05/21/2016 05:15,2,0.000,ALERT,211.70,302.68,60.002,1463822103,"274151322000054","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,675350.4,675350.4,24901,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822163,534190.00
05/21/2016 05:15,2,0.000,ALERT,212.61,303.28,59.991,1463822103,"201051344000867","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,408000.6,408000.6,31738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822165,534191.00
05/21/2016 05:15,2,0.000,ALERT,212.38,301.77,60.012,1463822103,"201051344001093","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,417346.4,417346.4,36176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822167,534192.00
05/21/2016 05:15,2,0.000,ALERT,212.38,303.58,59.996,1463822103,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,423682.6,423682.6,31128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822169,534193.00
05/21/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1463822103,"201051344000648","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,415612.7,415612.7,31421,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822171,534194.00
05/21/2016 05:15,2,0.000,ALERT,212.61,304.48,59.991,1463822103,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,424793.1,424793.1,31058,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822173,534195.00
05/21/2016 05:15,2,0.000,ALERT,212.38,303.88,59.991,1463822103,"201051344000983","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,416246.2,416246.2,31537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822174,534196.00
05/21/2016 05:15,2,0.000,ALERT,212.38,303.28,60.018,1463822103,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,410702.6,410702.6,31800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822176,534197.00
05/21/2016 05:15,2,0.000,ALERT,212.83,304.18,59.991,1463822103,"201051344000576","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,417718.3,417718.3,31205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463822178,534198.00
05/21/2016 05:15,2,0.000,ALERT,211.93,301.47,59.944,1463822103,"274151322000087","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,649006.1,649006.1,24987,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463822180,534199.00
05/21/2016 05:30,2,0.000,ALERT,212.83,303.28,59.981,1463823004,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,417227.9,417227.9,31345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823006,534200.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.68,59.975,1463823004,"274151322000085","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,677304.1,677304.1,24907,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823007,534201.00
05/21/2016 05:30,2,0.000,ALERT,213.06,303.28,59.981,1463823004,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,408312.8,408312.8,31818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823009,534202.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.98,59.991,1463823004,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,409598.6,409598.6,31755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823011,534203.00
05/21/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1463823004,"201051344000646","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,413276.9,413276.9,36310,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823013,534204.00
05/21/2016 05:30,2,0.000,ALERT,211.93,302.37,59.975,1463823004,"274151322000052","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,689968.8,689968.8,25136,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823015,534205.00
05/21/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1463823004,"201051344000585","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,419936.5,419936.5,36316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823016,534206.00
05/21/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1463823004,"201051344001230","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,417002.7,417002.7,36114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823018,534207.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1463823004,"201051344000582","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,410418.2,410418.2,36282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823020,534208.00
05/21/2016 05:30,2,0.000,ALERT,211.70,301.47,59.986,1463823004,"201051344000955","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,422606.6,422606.6,36214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823022,534209.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1463823004,"274151322000094","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,556655.2,556655.2,26167,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823024,534210.00
05/21/2016 05:30,2,0.000,ALERT,212.38,303.88,59.965,1463823004,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,423555.6,423555.6,11831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823025,534211.00
05/21/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1463823004,"201051344000890","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,419779.2,419779.2,36233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823027,534212.00
05/21/2016 05:30,2,0.000,ALERT,212.38,301.77,59.975,1463823004,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,421828.4,421828.4,36238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823029,534213.00
05/21/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1463823004,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,414405.4,414405.4,36397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823031,534214.00
05/21/2016 05:30,2,0.000,ALERT,212.16,302.68,59.970,1463823004,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,683777.1,683777.1,25207,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823032,534215.00
05/21/2016 05:30,2,0.000,ALERT,212.61,303.28,59.970,1463823004,"274151322000076","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,728002.0,728002.0,25206,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823034,534216.00
05/21/2016 05:30,2,0.000,ALERT,212.38,304.18,59.975,1463823004,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,408749.4,408749.4,31478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823036,534217.00
05/21/2016 05:30,2,0.000,ALERT,212.16,303.58,59.944,1463823004,"274151322000095","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,720510.9,720510.9,25120,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823038,534218.00
05/21/2016 05:30,2,0.000,ALERT,212.16,303.28,59.975,1463823004,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,405866.7,405866.7,31777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823040,534219.00
05/21/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1463823004,"201051344001025","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,419694.4,419694.4,36289,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823042,534220.00
05/21/2016 05:30,2,0.000,ALERT,212.38,303.58,59.970,1463823004,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,416672.7,416672.7,31701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823044,534221.00
05/21/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1463823004,"201051344000853","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,415293.8,415293.8,31300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823046,534222.00
05/21/2016 05:30,2,0.000,ALERT,212.38,301.77,59.975,1463823004,"201051344000685","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,421369.1,421369.1,36125,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823048,534223.00
05/21/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1463823004,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,418266.4,418266.4,36127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823049,534224.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1463823004,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,423431.0,423431.0,35978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823051,534225.00
05/21/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1463823004,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,415669.1,415669.1,36343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823053,534226.00
05/21/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1463823004,"274151322000088","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,661141.7,661141.7,24872,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823055,534227.00
05/21/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1463823004,"274151322000068","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,556358.3,556358.3,26375,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823057,534228.00
05/21/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1463823004,"201051344001135","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,411738.8,411738.8,36285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823058,534229.00
05/21/2016 05:30,2,0.000,ALERT,212.16,303.88,59.986,1463823004,"201051344000594","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,420399.6,420399.6,31737,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823060,534230.00
05/21/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1463823004,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,418690.6,418690.6,36313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823062,534231.00
05/21/2016 05:30,2,0.000,ALERT,211.93,303.28,59.975,1463823004,"274151322000054","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,675350.4,675350.4,24903,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823064,534232.00
05/21/2016 05:30,2,0.000,ALERT,212.61,302.98,59.991,1463823004,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,408000.6,408000.6,31740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823065,534233.00
05/21/2016 05:30,2,0.000,ALERT,212.16,301.77,59.981,1463823004,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,417346.4,417346.4,36178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823067,534234.00
05/21/2016 05:30,2,0.000,ALERT,212.38,303.58,59.991,1463823004,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,423682.6,423682.6,31130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823069,534235.00
05/21/2016 05:30,2,0.000,ALERT,212.61,302.68,59.981,1463823004,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,415612.7,415612.7,31423,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823071,534236.00
05/21/2016 05:30,2,0.000,ALERT,212.38,303.88,59.986,1463823004,"201051344000569","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,424793.1,424793.1,31060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823073,534237.00
05/21/2016 05:30,2,0.000,ALERT,212.38,303.58,59.981,1463823004,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,416246.2,416246.2,31539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823074,534238.00
05/21/2016 05:30,2,0.000,ALERT,212.38,302.98,59.996,1463823004,"201051344001158","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,410702.6,410702.6,31802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823076,534239.00
05/21/2016 05:30,2,0.000,ALERT,212.61,303.58,59.965,1463823004,"201051344000576","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,417718.3,417718.3,31207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823078,534240.00
05/21/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1463823004,"274151322000087","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,649006.1,649006.1,24989,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823080,534241.00
05/21/2016 05:45,2,0.000,ALERT,213.06,303.88,59.970,1463823903,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,417227.9,417227.9,31347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823905,534242.00
05/21/2016 05:45,2,0.000,ALERT,211.93,302.68,59.959,1463823903,"274151322000085","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,677304.1,677304.1,24909,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823907,534243.00
05/21/2016 05:45,2,0.000,ALERT,213.06,303.58,59.933,1463823903,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,408312.8,408312.8,31820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823909,534244.00
05/21/2016 05:45,2,0.000,ALERT,212.83,303.88,59.917,1463823903,"201051344000469","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,409598.6,409598.6,31757,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823911,534245.00
05/21/2016 05:45,2,0.000,ALERT,211.70,301.77,59.965,1463823903,"201051344000646","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,413276.9,413276.9,36312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823912,534246.00
05/21/2016 05:45,2,0.000,ALERT,211.70,302.98,59.965,1463823903,"274151322000052","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,689968.8,689968.8,25138,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823914,534247.00
05/21/2016 05:45,2,0.000,ALERT,212.38,302.37,59.965,1463823903,"201051344000585","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,419936.5,419936.5,36318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823916,534248.00
05/21/2016 05:45,2,0.000,ALERT,212.16,302.37,59.954,1463823903,"201051344001230","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,417002.7,417002.7,36116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823918,534249.00
05/21/2016 05:45,2,0.000,ALERT,212.61,302.98,59.981,1463823903,"201051344000582","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,410418.2,410418.2,36284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823920,534250.00
05/21/2016 05:45,2,0.000,ALERT,211.93,302.37,59.928,1463823903,"201051344000955","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,422606.6,422606.6,36216,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823922,534251.00
05/21/2016 05:45,2,0.000,ALERT,211.70,301.77,59.965,1463823903,"274151322000094","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,556655.2,556655.2,26169,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823923,534252.00
05/21/2016 05:45,2,0.000,ALERT,212.61,304.78,59.970,1463823903,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,423555.6,423555.6,11833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823925,534253.00
05/21/2016 05:45,2,0.000,ALERT,211.93,302.68,59.965,1463823903,"201051344000890","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,419779.2,419779.2,36235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823927,534254.00
05/21/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1463823903,"201051344000438","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,421828.4,421828.4,36240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823929,534255.00
05/21/2016 05:45,2,0.000,ALERT,212.61,301.77,59.996,1463823903,"201051344000417","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,414405.4,414405.4,36399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823931,534256.00
05/21/2016 05:45,2,0.000,ALERT,211.93,303.28,59.954,1463823903,"274151322000083","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,683777.1,683777.1,25209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823932,534257.00
05/21/2016 05:45,2,0.000,ALERT,212.38,302.68,59.959,1463823903,"274151322000076","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,728002.0,728002.0,25208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823934,534258.00
05/21/2016 05:45,2,0.000,ALERT,212.61,304.78,59.965,1463823903,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,408749.4,408749.4,31480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823936,534259.00
05/21/2016 05:45,2,0.000,ALERT,211.70,303.58,59.954,1463823903,"274151322000095","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,720510.9,720510.9,25122,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823938,534260.00
05/21/2016 05:45,2,0.000,ALERT,212.38,304.18,59.959,1463823903,"201051344000988","219011344069620",0.00,14.70,0,298.77,305.08,0.0,0.0,0.000,405866.7,405866.7,31779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823940,534261.00
05/21/2016 05:45,2,0.000,ALERT,212.16,301.77,59.965,1463823903,"201051344001025","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,419694.4,419694.4,36291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823942,534262.00
05/21/2016 05:45,2,0.000,ALERT,212.38,303.88,59.991,1463823903,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,416672.7,416672.7,31703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823943,534263.00
05/21/2016 05:45,2,0.000,ALERT,213.06,303.88,59.970,1463823903,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,415293.8,415293.8,31302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823945,534264.00
05/21/2016 05:45,2,0.000,ALERT,212.61,302.37,59.928,1463823903,"201051344000685","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,421369.1,421369.1,36127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823947,534265.00
05/21/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1463823903,"201051344000917","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,418266.4,418266.4,36129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823949,534266.00
05/21/2016 05:45,2,0.000,ALERT,212.61,302.68,59.981,1463823903,"201051344001145","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,423431.0,423431.0,35980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823951,534267.00
05/21/2016 05:45,2,0.000,ALERT,212.16,301.47,59.965,1463823903,"201051344000651","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,415669.1,415669.1,36345,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823953,534268.00
05/21/2016 05:45,2,0.000,ALERT,211.48,302.68,59.954,1463823903,"274151322000088","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,661141.7,661141.7,24874,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823954,534269.00
05/21/2016 05:45,2,0.000,ALERT,212.61,301.77,59.954,1463823903,"274151322000068","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,556358.3,556358.3,26377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823956,534270.00
05/21/2016 05:45,2,0.000,ALERT,211.93,302.07,59.959,1463823903,"201051344001135","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,411738.8,411738.8,36287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823958,534271.00
05/21/2016 05:45,2,0.000,ALERT,212.38,304.78,59.970,1463823903,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,420399.6,420399.6,31739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823960,534272.00
05/21/2016 05:45,2,0.000,ALERT,212.38,301.77,59.959,1463823903,"201051344001203","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,418690.6,418690.6,36315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823962,534273.00
05/21/2016 05:45,2,0.000,ALERT,211.48,302.98,59.970,1463823903,"274151322000054","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,675350.4,675350.4,24905,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823963,534274.00
05/21/2016 05:45,2,0.000,ALERT,212.83,303.88,59.970,1463823903,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,408000.6,408000.6,31742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823965,534275.00
05/21/2016 05:45,2,0.000,ALERT,212.38,302.37,59.965,1463823903,"201051344001093","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,417346.4,417346.4,36180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823967,534276.00
05/21/2016 05:45,2,0.000,ALERT,212.38,303.58,59.970,1463823903,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,423682.6,423682.6,31132,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823969,534277.00
05/21/2016 05:45,2,0.000,ALERT,212.83,303.28,59.981,1463823903,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,415612.7,415612.7,31425,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823972,534278.00
05/21/2016 05:45,2,0.000,ALERT,212.61,304.48,59.981,1463823903,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,424793.1,424793.1,31062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823973,534279.00
05/21/2016 05:45,2,0.000,ALERT,212.61,304.18,59.975,1463823903,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,416246.2,416246.2,31541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823975,534280.00
05/21/2016 05:45,2,0.000,ALERT,212.61,303.58,59.986,1463823903,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,410702.6,410702.6,31804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823977,534281.00
05/21/2016 05:45,2,0.000,ALERT,213.06,304.48,59.991,1463823903,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,417718.3,417718.3,31209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463823979,534282.00
05/21/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1463823903,"274151322000087","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,649006.1,649006.1,24991,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463823981,534283.00
05/21/2016 06:00,2,0.000,ALERT,213.06,303.88,59.996,1463824803,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,417227.9,417227.9,31349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824805,534284.00
05/21/2016 06:00,2,0.000,ALERT,212.16,302.98,59.986,1463824803,"274151322000085","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,677304.1,677304.1,24911,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824807,534285.00
05/21/2016 06:00,2,0.000,ALERT,213.06,303.28,59.991,1463824803,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,408312.8,408312.8,31822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824809,534286.00
05/21/2016 06:00,2,0.000,ALERT,212.83,303.88,59.991,1463824803,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,409598.6,409598.6,31759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824811,534287.00
05/21/2016 06:00,2,0.000,ALERT,212.38,302.98,59.933,1463824803,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,413276.9,413276.9,36314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824812,534288.00
05/21/2016 06:00,2,0.000,ALERT,211.93,302.98,59.981,1463824803,"274151322000052","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,689968.8,689968.8,25140,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824814,534289.00
05/21/2016 06:00,2,0.000,ALERT,212.83,303.28,59.986,1463824803,"201051344000585","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,419936.5,419936.5,36320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824816,534290.00
