ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 06:00,2,0.000,ALERT,212.61,303.28,59.981,1463824803,"201051344001230","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,417002.7,417002.7,36118,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824818,534291.00
05/21/2016 06:00,2,0.000,ALERT,213.06,303.58,59.986,1463824803,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,410418.2,410418.2,36286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824820,534292.00
05/21/2016 06:00,2,0.000,ALERT,212.16,302.98,59.986,1463824803,"201051344000955","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,422606.6,422606.6,36218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824821,534293.00
05/21/2016 06:00,2,0.000,ALERT,212.16,302.07,59.933,1463824803,"274151322000094","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,556655.2,556655.2,26171,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824823,534294.00
05/21/2016 06:00,2,0.000,ALERT,212.16,303.88,60.007,1463824803,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,423555.6,423555.6,11835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824825,534295.00
05/21/2016 06:00,2,0.000,ALERT,212.61,303.58,59.981,1463824803,"201051344000890","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,419779.2,419779.2,36237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824827,534296.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.98,59.970,1463824803,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,421828.4,421828.4,36242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824829,534297.00
05/21/2016 06:00,2,0.000,ALERT,212.38,302.07,59.970,1463824803,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,414405.4,414405.4,36401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824830,534298.00
05/21/2016 06:00,2,0.000,ALERT,212.16,303.28,59.965,1463824803,"274151322000083","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,683777.1,683777.1,25211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824832,534299.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.37,59.965,1463824803,"274151322000076","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,728002.0,728002.0,25210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824834,534300.00
05/21/2016 06:00,2,0.000,ALERT,212.61,304.18,60.007,1463824803,"201051344000868","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,408749.4,408749.4,31482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824836,534301.00
05/21/2016 06:00,2,0.000,ALERT,211.93,303.88,59.954,1463824803,"274151322000095","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,720510.9,720510.9,25124,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824838,534302.00
05/21/2016 06:00,2,0.000,ALERT,212.16,303.28,59.928,1463824803,"201051344000988","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,405866.7,405866.7,31781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824840,534303.00
05/21/2016 06:00,2,0.000,ALERT,212.38,302.37,59.965,1463824803,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,419694.4,419694.4,36293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824842,534304.00
05/21/2016 06:00,2,0.000,ALERT,212.38,303.58,59.965,1463824803,"201051344000458","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,416672.7,416672.7,31705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824843,534305.00
05/21/2016 06:00,2,0.000,ALERT,213.06,303.28,60.007,1463824803,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,415293.8,415293.8,31304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824845,534306.00
05/21/2016 06:00,2,0.000,ALERT,213.06,302.98,59.965,1463824803,"201051344000685","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,421369.1,421369.1,36129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824847,534307.00
05/21/2016 06:00,2,0.000,ALERT,212.83,302.37,59.959,1463824803,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,418266.4,418266.4,36131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824849,534308.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.98,59.970,1463824803,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,423431.0,423431.0,35982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824850,534309.00
05/21/2016 06:00,2,0.000,ALERT,212.83,302.37,59.975,1463824803,"201051344000651","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,415669.1,415669.1,36347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824852,534310.00
05/21/2016 06:00,2,0.000,ALERT,211.48,302.37,59.959,1463824803,"274151322000088","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,661141.7,661141.7,24876,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824854,534311.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.37,59.959,1463824803,"274151322000068","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,556358.3,556358.3,26379,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824856,534312.00
05/21/2016 06:00,2,0.000,ALERT,212.38,302.68,59.965,1463824803,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,411738.8,411738.8,36289,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824858,534313.00
05/21/2016 06:00,2,0.000,ALERT,212.38,304.48,59.986,1463824803,"201051344000594","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,420399.6,420399.6,31741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824859,534314.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.37,59.949,1463824803,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,418690.6,418690.6,36317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824861,534315.00
05/21/2016 06:00,2,0.000,ALERT,212.16,302.68,59.981,1463824803,"274151322000054","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,675350.4,675350.4,24907,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824863,534316.00
05/21/2016 06:00,2,0.000,ALERT,212.83,303.28,59.959,1463824803,"201051344000867","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,408000.6,408000.6,31744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824865,534317.00
05/21/2016 06:00,2,0.000,ALERT,212.61,302.37,59.959,1463824803,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,417346.4,417346.4,36182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824867,534318.00
05/21/2016 06:00,2,0.000,ALERT,212.61,303.58,59.965,1463824803,"201051344000900","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,423682.6,423682.6,31134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824869,534319.00
05/21/2016 06:00,2,0.000,ALERT,212.83,302.68,59.954,1463824803,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,415612.7,415612.7,31427,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824871,534320.00
05/21/2016 06:00,2,0.000,ALERT,212.61,304.18,59.944,1463824803,"201051344000569","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,424793.1,424793.1,31064,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824872,534321.00
05/21/2016 06:00,2,0.000,ALERT,212.61,303.58,59.938,1463824803,"201051344000983","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,416246.2,416246.2,31543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824874,534322.00
05/21/2016 06:00,2,0.000,ALERT,212.61,303.28,59.970,1463824803,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,410702.6,410702.6,31806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463824876,534323.00
05/21/2016 06:00,2,0.000,ALERT,213.06,304.18,59.954,1463824803,"201051344000576","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,417718.3,417718.3,31211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824878,534324.00
05/21/2016 06:00,2,0.000,ALERT,212.16,301.77,59.959,1463824803,"274151322000087","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,649006.1,649006.1,24993,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463824879,534325.00
05/21/2016 06:15,2,0.105,ALERT,213.29,303.88,59.944,1463825704,"201051344000645","219011344069620",17.67,15.30,0,301.77,305.68,1.9,0.0,0.000,417227.9,417227.9,31351,0,0,0,L,1122011218,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463825706,534326.00
05/21/2016 06:15,2,0.020,ALERT,212.38,302.68,59.922,1463825704,"274151322000085","219011344069620",28.11,14.70,0,300.87,304.78,0.0,0.0,0.000,677304.1,677304.1,24913,0,0,0,L,1151911521,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1463825707,534327.00
05/21/2016 06:15,2,0.117,ALERT,213.29,303.28,59.996,1463825704,"201051344000633","219011344069620",15.66,14.30,0,299.67,305.08,1.9,0.0,0.000,408312.8,408312.8,31824,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463825709,534328.00
05/21/2016 06:15,2,0.146,ALERT,212.83,303.88,59.954,1463825704,"201051344000469","219011344069620",17.37,14.30,0,300.57,305.08,2.6,0.6,0.000,409598.6,409598.6,31761,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1463825711,534329.00
05/21/2016 06:15,2,0.117,ALERT,212.38,302.68,59.965,1463825704,"201051344000646","219011344069620",15.84,14.00,0,300.27,304.48,1.9,0.0,0.000,413276.9,413276.9,36316,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463825713,534330.00
05/21/2016 06:15,2,0.074,ALERT,212.38,302.68,59.965,1463825704,"274151322000052","219011344069620",14.83,14.70,0,300.57,305.08,1.1,0.0,0.000,689968.8,689968.8,25142,0,0,0,L,1151911521,0,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1463825715,534331.00
05/21/2016 06:15,2,0.131,ALERT,213.06,303.28,59.986,1463825704,"201051344000585","219011344069620",16.18,14.70,0,300.57,304.78,2.1,0.1,0.000,419936.5,419936.5,36322,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463825717,534332.00
05/21/2016 06:15,2,0.074,ALERT,212.61,302.98,59.965,1463825704,"201051344001230","219011344069620",28.63,14.00,0,301.17,304.78,2.2,0.2,0.000,417002.7,417002.7,36120,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463825718,534333.00
05/21/2016 06:15,2,0.125,ALERT,213.29,303.58,59.970,1463825704,"201051344000582","219011344069620",16.72,14.00,0,301.77,305.08,2.1,0.1,0.000,410418.2,410418.2,36288,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463825720,534334.00
05/21/2016 06:15,2,0.000,ALERT,212.61,302.98,59.970,1463825704,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,422606.6,422606.6,36220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463825722,534335.00
05/21/2016 06:15,2,0.000,ALERT,212.38,331.23,59.970,1463825704,"274151322000094","219011344069620",38.41,14.00,0,300.27,369.10,0.0,0.0,0.000,556655.2,556655.2,26173,0,0,0,L,1151911521,0,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1463825724,534336.00
05/21/2016 06:15,2,0.152,ALERT,212.83,304.48,59.965,1463825704,"201051344000579","219011344069620",17.33,14.70,0,302.37,306.28,2.7,0.7,0.000,423555.6,423555.6,11837,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463825726,534337.00
05/21/2016 06:15,2,0.137,ALERT,212.83,303.58,59.954,1463825704,"201051344000890","219011344069620",17.63,14.30,0,301.47,305.68,2.5,0.4,0.000,419779.2,419779.2,36239,0,0,0,L,1122011218,0,122.01,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463825728,534338.00
05/21/2016 06:15,2,0.137,ALERT,212.83,302.98,59.965,1463825704,"201051344000438","219011344069620",16.42,14.00,0,301.17,304.48,2.3,0.3,0.000,421828.4,421828.4,36244,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463825729,534339.00
05/21/2016 06:15,2,0.000,ALERT,213.06,302.37,59.938,1463825704,"201051344000417","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,414405.4,414405.4,36403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463825731,534340.00
05/21/2016 06:15,2,0.051,ALERT,212.61,303.88,59.970,1463825704,"274151322000083","219011344069620",15.64,14.00,0,301.17,305.08,0.8,0.0,0.000,683777.1,683777.1,25213,0,0,0,L,1151911521,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1463825733,534341.00
05/21/2016 06:15,2,0.053,ALERT,213.06,303.28,59.970,1463825704,"274151322000076","219011344069620",18.65,14.70,0,300.87,305.08,1.0,0.0,0.000,728002.0,728002.0,25212,0,0,0,L,1151911521,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463825735,534342.00
05/21/2016 06:15,2,0.123,ALERT,212.61,304.18,59.970,1463825704,"201051344000868","219011344069620",17.18,14.70,0,302.07,306.28,2.2,0.2,0.000,408749.4,408749.4,31484,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1463825737,534343.00
05/21/2016 06:15,2,0.045,ALERT,212.38,303.88,59.970,1463825704,"274151322000095","219011344069620",18.23,13.70,0,301.77,305.38,0.8,0.0,0.000,720510.9,720510.9,25126,0,0,0,L,1151911521,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1463825739,534344.00
05/21/2016 06:15,2,0.102,ALERT,212.83,303.88,59.981,1463825704,"201051344000988","219011344069620",18.37,15.30,0,299.37,305.08,1.9,0.0,0.000,405866.7,405866.7,31783,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463825740,534345.00
05/21/2016 06:15,2,0.115,ALERT,212.61,302.37,59.970,1463825704,"201051344001025","219011344069620",18.09,13.70,0,300.27,305.08,2.1,0.1,0.000,419694.4,419694.4,36295,0,0,0,L,1122011218,0,121.55,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463825742,534346.00
05/21/2016 06:15,2,0.123,ALERT,212.83,303.88,59.944,1463825704,"201051344000458","219011344069620",18.09,15.50,0,301.77,306.28,2.3,0.3,0.000,416672.7,416672.7,31707,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463825744,534347.00
05/21/2016 06:15,2,0.111,ALERT,213.51,303.88,59.975,1463825704,"201051344000853","219011344069620",16.54,15.00,0,301.47,305.68,1.9,0.0,0.000,415293.8,415293.8,31306,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1463825746,534348.00
05/21/2016 06:15,2,0.105,ALERT,213.06,302.98,59.981,1463825704,"201051344000685","219011344069620",17.00,14.30,0,300.57,304.48,1.8,0.0,0.000,421369.1,421369.1,36131,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463825748,534349.00
05/21/2016 06:15,2,0.000,ALERT,212.83,302.07,60.007,1463825704,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,418266.4,418266.4,36133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463825750,534350.00
05/21/2016 06:15,2,0.115,ALERT,213.06,302.98,59.981,1463825704,"201051344001145","219011344069620",16.64,14.30,0,301.17,305.08,1.9,0.0,0.000,423431.0,423431.0,35984,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1463825752,534351.00
05/21/2016 06:15,2,0.131,ALERT,212.61,301.77,59.981,1463825704,"201051344000651","219011344069620",17.81,13.70,0,300.27,303.88,2.4,0.4,0.000,415669.1,415669.1,36349,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463825753,534352.00
05/21/2016 06:15,2,0.039,ALERT,212.16,302.98,59.986,1463825704,"274151322000088","219011344069620",17.00,15.00,0,300.57,304.48,0.7,0.0,0.000,661141.7,661141.7,24878,0,0,0,L,1151911521,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1463825755,534353.00
05/21/2016 06:15,2,0.008,ALERT,213.29,301.77,59.975,1463825704,"274151322000068","219011344069620",39.00,15.00,0,300.27,374.21,0.0,0.0,0.000,556358.3,556358.3,26381,0,0,0,L,1151911521,0,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1463825757,534354.00
05/21/2016 06:15,2,0.131,ALERT,212.38,302.68,59.975,1463825704,"201051344001135","219011344069620",18.47,14.30,0,300.87,304.78,2.5,0.5,0.000,411738.8,411738.8,36291,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463825759,534355.00
05/21/2016 06:15,2,0.129,ALERT,212.61,304.78,59.975,1463825704,"201051344000594","219011344069620",18.89,14.30,0,301.47,305.98,2.5,0.5,0.000,420399.6,420399.6,31743,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463825761,534356.00
05/21/2016 06:15,2,0.131,ALERT,212.83,302.68,59.975,1463825704,"201051344001203","219011344069620",17.53,14.00,0,300.57,305.98,2.4,0.3,0.000,418690.6,418690.6,36319,0,0,0,L,1122011218,0,122.23,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463825762,534357.00
05/21/2016 06:15,2,0.049,ALERT,212.38,303.58,59.975,1463825704,"274151322000054","219011344069620",17.87,15.30,0,300.87,305.08,0.9,0.0,0.000,675350.4,675350.4,24909,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1463825764,534358.00
05/21/2016 06:15,2,0.121,ALERT,213.29,304.18,59.965,1463825704,"201051344000867","219011344069620",18.43,15.30,0,301.47,305.98,2.2,0.2,0.000,408000.6,408000.6,31746,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463825766,534359.00
05/21/2016 06:15,2,0.162,ALERT,212.61,302.68,59.933,1463825704,"201051344001093","219011344069620",16.90,15.00,0,300.57,303.88,2.8,0.8,0.000,417346.4,417346.4,36184,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463825768,534360.00
05/21/2016 06:15,2,0.080,ALERT,212.61,303.88,59.975,1463825704,"201051344000900","219011344069620",17.85,14.70,0,301.17,305.38,1.4,0.0,0.000,423682.6,423682.6,31136,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1463825770,534361.00
05/21/2016 06:15,2,0.135,ALERT,213.29,303.58,59.970,1463825704,"201051344000648","219011344069620",18.77,14.30,0,301.17,305.68,2.6,0.6,0.000,415612.7,415612.7,31429,0,0,0,L,1122011218,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463825772,534362.00
05/21/2016 06:15,2,0.131,ALERT,212.83,304.48,59.970,1463825704,"201051344000569","219011344069620",18.75,15.00,0,302.37,306.28,2.5,0.5,0.000,424793.1,424793.1,31066,0,0,0,L,1122011218,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463825774,534363.00
05/21/2016 06:15,2,0.135,ALERT,212.83,304.48,59.986,1463825704,"201051344000983","219011344069620",18.69,15.00,0,302.07,305.98,2.6,0.6,0.000,416246.2,416246.2,31545,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463825775,534364.00
05/21/2016 06:15,2,0.115,ALERT,212.83,303.58,59.959,1463825704,"201051344001158","219011344069620",18.59,14.30,0,301.17,305.08,2.2,0.2,0.000,410702.6,410702.6,31808,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463825777,534365.00
05/21/2016 06:15,2,0.131,ALERT,213.29,304.18,59.959,1463825704,"201051344000576","219011344069620",17.87,14.70,0,301.47,305.68,2.4,0.4,0.000,417718.3,417718.3,31213,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1463825779,534366.00
05/21/2016 06:15,2,0.062,ALERT,212.38,302.68,59.938,1463825704,"274151322000087","219011344069620",16.30,15.00,0,299.97,304.48,1.1,0.0,0.000,649006.1,649006.1,24995,0,0,0,L,1151911521,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463825781,534367.00
05/21/2016 06:30,2,0.182,ACTIVE,212.83,340.85,59.981,1463826604,"201051344000645","219011344069620",26.18,15.80,0,302.07,353.47,4.8,2.7,0.009,417228.2,417228.2,31353,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826605,534368.00
05/21/2016 06:30,2,0.090,ACTIVE,212.61,328.52,59.981,1463826604,"274151322000085","219011344069620",26.88,15.30,0,301.17,339.04,2.4,0.4,0.000,677304.1,677304.1,24915,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826606,534369.00
05/21/2016 06:30,2,0.207,ACTIVE,213.74,343.55,59.959,1463826604,"201051344000633","219011344069620",25.03,15.00,0,299.97,356.48,5.2,3.1,0.000,408313.2,408313.2,31826,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826606,534370.00
05/21/2016 06:30,2,0.188,ACTIVE,212.61,341.45,59.986,1463826604,"201051344000469","219011344069620",28.01,15.00,0,300.87,348.66,5.3,3.2,0.000,409599.1,409599.1,31763,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826607,534371.00
05/21/2016 06:30,2,0.203,ACTIVE,212.61,339.65,59.938,1463826604,"201051344000646","219011344069620",25.72,15.00,0,299.97,350.47,5.3,3.2,0.004,413277.4,413277.4,36318,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826608,534372.00
05/21/2016 06:30,2,0.107,ACTIVE,211.70,334.84,60.012,1463826604,"274151322000052","219011344069620",27.93,15.50,0,300.87,344.15,3.1,1.0,0.000,689968.9,689968.9,25144,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826609,534373.00
05/21/2016 06:30,2,0.186,ACTIVE,212.38,339.34,60.007,1463826604,"201051344000585","219011344069620",27.61,15.50,0,300.57,348.06,5.2,3.1,0.000,419936.9,419936.9,36324,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826610,534374.00
05/21/2016 06:30,2,0.197,ALERT,212.38,338.74,59.986,1463826604,"201051344001230","219011344069620",23.72,14.70,0,301.17,354.07,4.8,2.7,0.000,417003.1,417003.1,36122,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463826612,534375.00
05/21/2016 06:30,2,0.195,ACTIVE,213.06,340.25,59.996,1463826604,"201051344000582","219011344069620",25.66,15.00,0,301.77,352.27,5.1,3.0,0.000,410418.6,410418.6,36290,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826613,534376.00
05/21/2016 06:30,2,0.225,ALERT,212.16,339.34,60.028,1463826604,"201051344000955","219011344069620",25.45,15.30,0,300.87,350.47,5.8,3.7,0.004,422607.1,422607.1,36222,0,0,0,L,1122011218,0,121.55,121.78,0200,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463826615,534377.00
05/21/2016 06:30,2,0.000,ALERT,211.93,302.68,59.981,1463826604,"274151322000094","219011344069620",40.97,14.70,0,298.47,391.64,0.0,0.0,0.000,556655.2,556655.2,26175,0,0,0,L,1151911521,0,121.55,122.46,0002,12,0,0,0,0,0,0,228,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1463826617,534378.00
05/21/2016 06:30,2,0.236,ALERT,212.83,340.85,59.959,1463826604,"201051344000579","219011344069620",25.56,15.50,0,302.68,353.77,6.2,4.0,0.004,423556.3,423556.3,11839,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826619,534379.00
05/21/2016 06:30,2,0.211,ACTIVE,212.38,339.34,59.986,1463826604,"201051344000890","219011344069620",25.64,15.30,0,301.17,348.66,5.5,3.4,0.004,419779.7,419779.7,36241,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826620,534380.00
05/21/2016 06:30,2,0.213,ACTIVE,212.38,339.65,59.949,1463826604,"201051344000438","219011344069620",24.71,14.70,0,301.17,352.57,5.4,3.3,0.004,421828.9,421828.9,36246,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826621,534381.00
05/21/2016 06:30,2,0.240,ALERT,212.61,339.95,59.981,1463826604,"201051344000417","219011344069620",25.21,15.00,0,300.57,351.97,6.2,4.0,0.004,414406.0,414406.0,36405,0,0,0,L,1122011218,0,121.78,121.78,0200,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463826623,534382.00
05/21/2016 06:30,2,0.104,ACTIVE,212.38,342.05,59.986,1463826604,"274151322000083","219011344069620",25.52,15.30,0,301.47,351.07,2.6,0.6,0.000,683777.1,683777.1,25215,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826624,534383.00
05/21/2016 06:30,2,0.113,ACTIVE,212.83,341.45,60.018,1463826604,"274151322000076","219011344069620",25.50,15.80,0,301.17,348.96,2.9,0.9,0.009,728002.1,728002.1,25214,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826625,534384.00
05/21/2016 06:30,2,0.195,ACTIVE,212.83,341.75,59.991,1463826604,"201051344000868","219011344069620",25.31,15.50,0,302.68,351.97,5.0,2.9,0.004,408749.8,408749.8,31486,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826626,534385.00
05/21/2016 06:30,2,0.078,ACTIVE,212.16,335.74,59.975,1463826604,"274151322000095","219011344069620",28.31,14.70,0,302.07,340.55,2.3,0.3,0.000,720510.9,720510.9,25128,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826626,534386.00
05/21/2016 06:30,2,0.170,ALERT,212.61,342.35,60.012,1463826604,"201051344000988","219011344069620",25.76,15.80,0,299.97,354.67,4.5,2.4,0.009,405867.0,405867.0,31785,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826628,534387.00
05/21/2016 06:30,2,0.193,ACTIVE,212.61,338.74,59.996,1463826604,"201051344001025","219011344069620",25.03,14.70,0,300.57,348.36,4.9,2.8,0.000,419694.8,419694.8,36297,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826629,534388.00
05/21/2016 06:30,2,0.203,ACTIVE,212.61,340.55,59.986,1463826604,"201051344000458","219011344069620",25.56,16.30,0,302.07,352.27,5.3,3.2,0.004,416673.2,416673.2,31709,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826630,534389.00
05/21/2016 06:30,2,0.193,ALERT,213.29,342.65,59.975,1463826604,"201051344000853","219011344069620",24.69,15.50,0,302.37,348.06,4.8,2.7,0.004,415294.1,415294.1,31308,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826632,534390.00
05/21/2016 06:30,2,0.184,ACTIVE,213.06,340.85,59.986,1463826604,"201051344000685","219011344069620",25.29,15.30,0,300.87,352.57,4.8,2.7,0.000,421369.4,421369.4,36133,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826633,534391.00
05/21/2016 06:30,2,0.184,ALERT,212.61,339.95,59.981,1463826604,"201051344000917","219011344069620",25.29,15.80,0,299.37,352.27,4.7,2.6,0.000,418266.7,418266.7,36135,0,0,0,L,1122011218,0,122.01,122.01,0200,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463826635,534392.00
05/21/2016 06:30,2,0.184,ALERT,212.83,339.95,59.975,1463826604,"201051344001145","219011344069620",24.51,15.00,0,301.47,352.57,4.6,2.5,0.000,423431.3,423431.3,35986,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826636,534393.00
05/21/2016 06:30,2,0.209,ACTIVE,213.06,340.55,59.991,1463826604,"201051344000651","219011344069620",24.83,14.70,0,300.27,351.97,5.3,3.2,0.004,415669.5,415669.5,36351,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826637,534394.00
05/21/2016 06:30,2,0.090,ACTIVE,211.93,340.55,59.991,1463826604,"274151322000088","219011344069620",23.91,16.00,0,300.87,348.36,2.2,0.2,0.000,661141.7,661141.7,24880,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826638,534395.00
05/21/2016 06:30,2,0.006,ALERT,212.83,302.37,59.981,1463826604,"274151322000068","219011344069620",41.19,15.50,0,295.76,390.14,0.0,0.0,0.000,556358.3,556358.3,26383,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,241,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1463826640,534396.00
05/21/2016 06:30,2,0.203,ACTIVE,212.38,338.74,59.991,1463826604,"201051344001135","219011344069620",25.15,15.00,0,300.87,350.47,5.2,3.1,0.009,411739.3,411739.3,36293,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826641,534397.00
05/21/2016 06:30,2,0.205,ACTIVE,212.61,341.15,59.975,1463826604,"201051344000594","219011344069620",25.27,15.30,0,301.77,353.77,5.3,3.2,0.009,420400.0,420400.0,31745,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826642,534398.00
05/21/2016 06:30,2,0.205,ACTIVE,212.83,339.95,59.986,1463826604,"201051344001203","219011344069620",24.59,15.00,0,300.87,351.97,5.1,3.0,0.004,418691.0,418691.0,36321,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826643,534399.00
05/21/2016 06:30,2,0.100,ACTIVE,212.16,341.15,59.981,1463826604,"274151322000054","219011344069620",25.56,16.30,0,301.17,349.56,2.6,0.6,0.009,675350.4,675350.4,24911,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826644,534400.00
05/21/2016 06:30,2,0.193,ACTIVE,213.06,340.55,59.970,1463826604,"201051344000867","219011344069620",25.62,16.00,0,301.77,352.57,5.0,2.9,0.004,408001.0,408001.0,31748,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826645,534401.00
05/21/2016 06:30,2,0.230,ACTIVE,212.83,340.85,59.975,1463826604,"201051344001093","219011344069620",24.79,15.50,0,300.57,350.77,5.8,3.7,0.004,417347.0,417347.0,36186,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826646,534402.00
05/21/2016 06:30,2,0.143,ACTIVE,212.83,341.45,59.981,1463826604,"201051344000900","219011344069620",26.16,15.50,0,301.77,352.57,3.8,1.7,0.004,423682.7,423682.7,31138,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826646,534403.00
05/21/2016 06:30,2,0.215,ACTIVE,212.83,341.45,59.965,1463826604,"201051344000648","219011344069620",25.49,15.00,0,301.77,352.57,5.5,3.4,0.009,415613.2,415613.2,31431,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826647,534404.00
05/21/2016 06:30,2,0.199,ACTIVE,213.06,341.45,59.970,1463826604,"201051344000569","219011344069620",25.88,15.80,0,302.98,351.67,5.2,3.1,0.004,424793.6,424793.6,31068,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826648,534405.00
05/21/2016 06:30,2,0.209,ACTIVE,212.83,341.15,59.970,1463826604,"201051344000983","219011344069620",25.66,15.80,0,302.68,352.57,5.5,3.4,0.004,416246.7,416246.7,31547,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826649,534406.00
05/21/2016 06:30,2,0.189,ACTIVE,212.83,341.15,59.991,1463826604,"201051344001158","219011344069620",25.29,15.00,0,301.47,348.96,4.8,2.8,0.004,410702.9,410702.9,31810,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826650,534407.00
05/21/2016 06:30,2,0.215,ACTIVE,213.29,342.95,59.965,1463826604,"201051344000576","219011344069620",24.45,15.50,0,302.07,355.28,5.3,3.2,0.004,417718.8,417718.8,31215,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826651,534408.00
05/21/2016 06:30,2,0.029,ALERT,212.61,303.58,59.970,1463826604,"274151322000087","219011344069620",29.26,15.50,0,300.27,342.35,0.0,0.0,0.000,649006.1,649006.1,24997,0,0,0,L,1151911521,0,122.23,122.46,0002,14,0,0,0,0,0,0,12,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463826653,534409.00
05/21/2016 06:45,2,0.250,ALERT,213.74,342.95,59.949,1463827504,"201051344000645","219011344069620",27.33,16.30,0,302.98,345.96,7.0,4.8,0.027,417229.1,417229.1,31354,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827506,534410.00
05/21/2016 06:45,2,0.176,ALERT,213.06,342.95,59.954,1463827504,"274151322000085","219011344069620",25.70,17.00,0,299.67,344.76,4.6,2.5,0.013,677304.5,677304.5,24916,0,0,0,L,1151911521,0,122.91,122.46,0002,16,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827508,534411.00
05/21/2016 06:45,2,0.256,ALERT,213.74,344.45,59.949,1463827504,"201051344000633","219011344069620",28.77,15.80,0,299.37,347.76,7.5,5.3,0.018,408314.3,408314.3,31827,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827509,534412.00
05/21/2016 06:45,2,0.277,ALERT,213.29,342.35,59.986,1463827504,"201051344000469","219011344069620",27.63,15.50,0,302.37,345.66,7.8,5.6,0.027,409600.2,409600.2,31764,0,0,0,L,1122011218,0,121.55,122.46,0002,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827511,534413.00
05/21/2016 06:45,2,0.252,ALERT,212.83,340.55,59.917,1463827504,"201051344000646","219011344069620",28.53,15.80,0,300.27,343.85,7.3,5.1,0.022,413278.4,413278.4,36319,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827513,534414.00
05/21/2016 06:45,2,0.143,ACTIVE,212.83,342.95,59.949,1463827504,"274151322000052","219011344069620",29.94,17.00,0,312.89,345.96,4.3,2.2,0.009,689969.3,689969.3,25145,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827514,534415.00
05/21/2016 06:45,2,0.264,ALERT,213.29,341.45,59.954,1463827504,"201051344000585","219011344069620",28.37,16.00,0,299.97,345.06,7.6,5.4,0.027,419938.0,419938.0,36325,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827516,534416.00
05/21/2016 06:45,2,0.256,ACTIVE,212.83,340.55,59.933,1463827504,"201051344001230","219011344069620",27.14,15.50,0,299.37,343.85,7.0,4.9,0.022,417004.0,417004.0,36124,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827517,534417.00
05/21/2016 06:45,2,0.260,ALERT,213.51,341.75,59.949,1463827504,"201051344000582","219011344069620",27.47,15.50,0,301.47,344.45,7.2,5.1,0.022,410419.7,410419.7,36291,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827518,534418.00
05/21/2016 06:45,2,0.277,ACTIVE,212.61,340.25,59.933,1463827504,"201051344000955","219011344069620",28.57,16.00,0,300.57,344.15,8.0,5.8,0.027,422608.3,422608.3,36224,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827519,534419.00
05/21/2016 06:45,2,0.104,ALERT,213.06,342.95,59.944,1463827504,"274151322000094","219011344069620",30.45,16.00,0,300.87,391.34,3.2,1.2,0.013,556655.3,556655.3,26177,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,21,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827521,534420.00
05/21/2016 06:45,2,0.293,ACTIVE,213.29,342.05,59.954,1463827504,"201051344000579","219011344069620",27.69,16.30,0,302.98,346.56,8.3,6.1,0.027,423557.5,423557.5,11841,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827522,534421.00
05/21/2016 06:45,2,0.270,ALERT,212.83,340.55,59.959,1463827504,"201051344000890","219011344069620",28.37,15.80,0,301.77,345.06,7.8,5.6,0.022,419780.8,419780.8,36242,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827524,534422.00
05/21/2016 06:45,2,0.264,ALERT,213.06,341.15,59.965,1463827504,"201051344000438","219011344069620",28.73,15.80,0,301.17,344.15,7.7,5.5,0.022,421830.0,421830.0,36247,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827526,534423.00
05/21/2016 06:45,2,0.287,ACTIVE,213.06,340.85,59.981,1463827504,"201051344000417","219011344069620",28.31,15.80,0,300.27,344.76,8.3,6.1,0.018,414407.2,414407.2,36407,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827527,534424.00
05/21/2016 06:45,2,0.176,ALERT,212.83,342.65,59.949,1463827504,"274151322000083","219011344069620",26.42,16.30,0,301.47,345.36,4.8,2.7,0.013,683777.5,683777.5,25216,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827529,534425.00
05/21/2016 06:45,2,0.191,ACTIVE,213.51,342.95,59.944,1463827504,"274151322000076","219011344069620",27.31,17.30,0,327.02,353.47,5.3,3.2,0.022,728002.6,728002.6,25215,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827530,534426.00
05/21/2016 06:45,2,0.264,ALERT,213.06,342.65,59.959,1463827504,"201051344000868","219011344069620",27.63,15.80,0,303.28,345.96,7.4,5.2,0.022,408750.8,408750.8,31487,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827531,534427.00
05/21/2016 06:45,2,0.182,ALERT,213.06,341.45,59.996,1463827504,"274151322000095","219011344069620",26.14,16.30,0,302.68,344.76,4.8,2.8,0.013,720511.3,720511.3,25129,0,0,0,L,1151911521,0,122.68,122.46,0002,14,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827534,534428.00
05/21/2016 06:45,2,0.236,ACTIVE,213.06,342.65,59.959,1463827504,"201051344000988","219011344069620",27.69,16.30,0,299.97,347.16,6.7,4.5,0.027,405867.8,405867.8,31787,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827534,534429.00
05/21/2016 06:45,2,0.246,ALERT,212.83,339.95,59.917,1463827504,"201051344001025","219011344069620",28.78,15.50,0,300.57,344.45,7.2,5.0,0.018,419695.8,419695.8,36298,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827536,534430.00
05/21/2016 06:45,2,0.260,ALERT,213.06,341.15,59.944,1463827504,"201051344000458","219011344069620",28.65,17.00,0,302.98,346.26,7.5,5.4,0.022,416674.3,416674.3,31710,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827538,534431.00
05/21/2016 06:45,2,0.260,ACTIVE,213.96,343.85,59.970,1463827504,"201051344000853","219011344069620",27.95,16.00,0,302.68,346.56,7.4,5.2,0.027,415295.1,415295.1,31310,0,0,0,L,1122011218,0,122.68,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827539,534432.00
05/21/2016 06:45,2,0.234,ALERT,213.29,341.75,59.965,1463827504,"201051344000685","219011344069620",28.35,15.80,0,301.17,344.76,6.8,4.6,0.027,421370.4,421370.4,36134,0,0,0,L,1122011218,0,122.91,121.78,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827541,534433.00
05/21/2016 06:45,2,0.252,ACTIVE,213.29,342.05,59.933,1463827504,"201051344000917","219011344069620",27.10,16.70,0,299.97,345.06,6.9,4.8,0.022,418267.7,418267.7,36137,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827542,534434.00
