ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 06:45,2,0.234,ACTIVE,213.06,340.85,59.959,1463827504,"201051344001145","219011344069620",28.41,15.80,0,301.17,344.45,6.8,4.6,0.022,423432.2,423432.2,35988,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827543,534435.00
05/21/2016 06:45,2,0.252,ALERT,213.06,341.15,59.996,1463827504,"201051344000651","219011344069620",28.17,15.30,0,300.27,345.06,7.2,5.1,0.027,415670.5,415670.5,36352,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827544,534436.00
05/21/2016 06:45,2,0.164,ACTIVE,212.38,340.55,59.970,1463827504,"274151322000088","219011344069620",24.83,17.30,0,312.29,354.37,4.1,2.0,0.004,661142.0,661142.0,24881,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827545,534437.00
05/21/2016 06:45,2,0.127,ALERT,213.51,342.95,59.975,1463827504,"274151322000068","219011344069620",30.77,17.30,0,301.17,389.54,3.9,1.9,0.013,556358.5,556358.5,26385,0,0,0,L,1151911521,0,122.68,122.91,0002,15,0,0,0,0,0,0,8,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827547,534438.00
05/21/2016 06:45,2,0.260,ALERT,212.61,339.95,59.959,1463827504,"201051344001135","219011344069620",28.43,15.80,0,301.47,343.85,7.5,5.3,0.027,411740.3,411740.3,36294,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827549,534439.00
05/21/2016 06:45,2,0.264,ALERT,213.06,342.35,59.959,1463827504,"201051344000594","219011344069620",28.49,16.00,0,302.37,345.96,7.6,5.4,0.027,420401.1,420401.1,31746,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827551,534440.00
05/21/2016 06:45,2,0.254,ALERT,213.06,340.55,59.959,1463827504,"201051344001203","219011344069620",28.27,15.50,0,300.87,345.06,7.3,5.1,0.022,418692.0,418692.0,36322,0,0,0,L,1122011218,0,122.68,121.78,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827552,534441.00
05/21/2016 06:45,2,0.180,ACTIVE,212.83,342.35,59.959,1463827504,"274151322000054","219011344069620",25.58,17.50,0,317.40,357.08,4.7,2.6,0.018,675350.8,675350.8,24912,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827553,534442.00
05/21/2016 06:45,2,0.258,ALERT,213.51,341.75,59.965,1463827504,"201051344000867","219011344069620",27.77,16.70,0,302.37,346.26,7.3,5.1,0.022,408002.0,408002.0,31749,0,0,0,L,1122011218,0,122.46,122.01,0002,14,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827555,534443.00
05/21/2016 06:45,2,0.279,ALERT,213.06,341.15,59.970,1463827504,"201051344001093","219011344069620",28.11,16.30,0,301.17,344.76,8.0,5.8,0.022,417348.1,417348.1,36187,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827557,534444.00
05/21/2016 06:45,2,0.217,ALERT,213.29,342.65,59.975,1463827504,"201051344000900","219011344069620",27.21,15.80,0,302.37,345.36,6.0,3.9,0.022,423683.4,423683.4,31139,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827559,534445.00
05/21/2016 06:45,2,0.277,ALERT,213.51,342.35,59.938,1463827504,"201051344000648","219011344069620",27.45,15.50,0,302.68,346.56,7.7,5.5,0.027,415614.3,415614.3,31432,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827561,534446.00
05/21/2016 06:45,2,0.254,ALERT,213.29,341.75,59.986,1463827504,"201051344000569","219011344069620",28.88,16.30,0,303.58,345.66,7.5,5.3,0.027,424794.7,424794.7,31069,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827562,534447.00
05/21/2016 06:45,2,0.266,ALERT,213.29,342.35,59.959,1463827504,"201051344000983","219011344069620",28.65,16.30,0,303.28,346.26,7.7,5.5,0.027,416247.9,416247.9,31548,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827564,534448.00
05/21/2016 06:45,2,0.252,ALERT,213.29,342.05,60.002,1463827504,"201051344001158","219011344069620",27.95,15.80,0,302.68,345.66,7.2,5.0,0.027,410703.9,410703.9,31811,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827566,534449.00
05/21/2016 06:45,2,0.266,ALERT,213.74,343.55,59.970,1463827504,"201051344000576","219011344069620",28.11,15.80,0,302.68,348.06,7.6,5.4,0.022,417719.9,417719.9,31216,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827568,534450.00
05/21/2016 06:45,2,0.188,ALERT,213.06,341.45,59.944,1463827504,"274151322000087","219011344069620",24.93,17.50,0,300.57,350.47,4.8,2.7,0.009,649006.5,649006.5,24999,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,26,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463827570,534451.00
05/21/2016 07:00,2,0.340,ACTIVE,213.74,343.85,59.981,1463828403,"201051344000645","219011344069620",27.33,16.70,0,336.94,348.36,9.5,7.2,0.044,417230.6,417230.6,31356,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828404,534452.00
05/21/2016 07:00,2,0.256,ACTIVE,213.06,341.75,59.986,1463828403,"274151322000085","219011344069620",27.29,17.80,0,339.65,345.96,7.0,4.9,0.031,677305.4,677305.4,24918,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828405,534453.00
05/21/2016 07:00,2,0.348,ACTIVE,213.74,344.76,59.986,1463828403,"201051344000633","219011344069620",27.63,16.30,0,336.94,350.17,9.8,7.5,0.049,408315.9,408315.9,31829,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828406,534454.00
05/21/2016 07:00,2,0.357,ACTIVE,213.51,343.25,59.996,1463828403,"201051344000469","219011344069620",28.13,15.80,0,335.44,347.76,10.2,7.9,0.049,409601.9,409601.9,31766,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828407,534455.00
05/21/2016 07:00,2,0.338,ACTIVE,213.06,342.05,59.991,1463828403,"201051344000646","219011344069620",28.21,16.30,0,335.14,347.16,9.7,7.4,0.044,413280.0,413280.0,36321,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828408,534456.00
05/21/2016 07:00,2,0.189,ACTIVE,212.61,342.65,59.975,1463828403,"274151322000052","219011344069620",30.69,18.00,0,338.44,345.66,5.8,3.7,0.031,689970.1,689970.1,25146,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828409,534457.00
05/21/2016 07:00,2,0.344,ACTIVE,213.51,342.95,59.949,1463828403,"201051344000585","219011344069620",28.61,16.70,0,335.14,346.26,10.0,7.7,0.040,419939.7,419939.7,36327,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828410,534458.00
05/21/2016 07:00,2,0.324,ACTIVE,213.29,341.45,59.991,1463828403,"201051344001230","219011344069620",27.55,16.00,0,333.63,345.06,9.1,6.8,0.035,417005.5,417005.5,36125,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828411,534459.00
05/21/2016 07:00,2,0.332,ACTIVE,213.74,342.65,59.996,1463828403,"201051344000582","219011344069620",28.15,16.00,0,335.74,346.86,9.5,7.2,0.040,410421.1,410421.1,36293,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828412,534460.00
05/21/2016 07:00,2,0.350,ACTIVE,213.06,341.45,59.996,1463828403,"201051344000955","219011344069620",29.26,16.70,0,334.54,345.36,10.4,8.1,0.044,422610.0,422610.0,36225,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828413,534461.00
05/21/2016 07:00,2,0.162,ACTIVE,212.83,360.08,59.970,1463828403,"274151322000094","219011344069620",33.56,17.00,0,339.65,362.49,5.5,3.4,0.027,556655.8,556655.8,26179,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828414,534462.00
05/21/2016 07:00,2,0.359,ACTIVE,213.51,342.95,59.986,1463828403,"201051344000579","219011344069620",29.32,17.00,0,336.34,347.16,10.7,8.4,0.049,423559.3,423559.3,11842,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828414,534463.00
05/21/2016 07:00,2,0.355,ACTIVE,213.29,341.45,59.991,1463828403,"201051344000890","219011344069620",27.95,16.30,0,334.84,346.26,10.1,7.8,0.044,419782.5,419782.5,36244,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828415,534464.00
05/21/2016 07:00,2,0.344,ACTIVE,213.51,342.35,59.991,1463828403,"201051344000438","219011344069620",28.63,16.00,0,335.74,346.86,10.0,7.7,0.049,421831.6,421831.6,36249,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828416,534465.00
05/21/2016 07:00,2,0.373,ACTIVE,213.29,342.35,59.981,1463828403,"201051344000417","219011344069620",28.07,16.30,0,335.14,346.56,10.6,8.3,0.044,414409.0,414409.0,36408,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828417,534466.00
05/21/2016 07:00,2,0.262,ACTIVE,213.06,343.25,59.986,1463828403,"274151322000083","219011344069620",26.78,17.50,0,339.04,346.56,7.1,4.9,0.035,683778.5,683778.5,25218,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828418,534467.00
05/21/2016 07:00,2,0.285,ACTIVE,213.06,342.65,59.981,1463828403,"274151322000076","219011344069620",27.33,18.00,0,340.25,346.86,7.9,5.7,0.040,728003.7,728003.7,25216,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828419,534468.00
05/21/2016 07:00,2,0.344,ACTIVE,212.83,342.65,59.975,1463828403,"201051344000868","219011344069620",27.91,16.00,0,336.34,347.46,9.8,7.5,0.049,408752.3,408752.3,31489,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828420,534469.00
05/21/2016 07:00,2,0.264,ACTIVE,212.61,341.45,59.981,1463828403,"274151322000095","219011344069620",27.71,17.30,0,339.04,345.96,7.4,5.2,0.035,720512.3,720512.3,25131,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828421,534470.00
05/21/2016 07:00,2,0.324,ACTIVE,213.29,344.45,59.991,1463828403,"201051344000988","219011344069620",28.03,16.70,0,335.44,349.26,9.2,7.0,0.053,405869.2,405869.2,31788,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828422,534471.00
05/21/2016 07:00,2,0.336,ACTIVE,213.06,340.85,59.975,1463828403,"201051344001025","219011344069620",28.01,16.00,0,335.14,346.26,9.6,7.3,0.049,419697.3,419697.3,36300,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828423,534472.00
05/21/2016 07:00,2,0.354,ACTIVE,213.06,342.65,59.975,1463828403,"201051344000458","219011344069620",28.25,17.30,0,336.34,348.06,10.1,7.9,0.049,416675.9,416675.9,31712,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828424,534473.00
05/21/2016 07:00,2,0.342,ACTIVE,213.74,344.15,59.986,1463828403,"201051344000853","219011344069620",27.97,16.30,0,338.14,348.66,9.7,7.5,0.049,415296.7,415296.7,31311,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828425,534474.00
05/21/2016 07:00,2,0.318,ACTIVE,213.51,342.65,59.981,1463828403,"201051344000685","219011344069620",27.83,16.30,0,335.14,347.16,9.0,6.8,0.044,421371.7,421371.7,36136,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828426,534475.00
05/21/2016 07:00,2,0.320,ACTIVE,213.51,342.35,59.975,1463828403,"201051344000917","219011344069620",27.93,17.30,0,333.93,346.56,9.1,6.8,0.040,418269.1,418269.1,36138,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828427,534476.00
05/21/2016 07:00,2,0.312,ACTIVE,213.51,342.35,59.981,1463828403,"201051344001145","219011344069620",28.31,16.00,0,336.64,346.56,9.0,6.8,0.040,423433.6,423433.6,35989,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828428,534477.00
05/21/2016 07:00,2,0.336,ACTIVE,213.51,342.35,59.981,1463828403,"201051344000651","219011344069620",28.21,15.80,0,336.04,345.96,9.7,7.4,0.044,415672.1,415672.1,36354,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828429,534478.00
05/21/2016 07:00,2,0.246,ACTIVE,212.61,341.75,59.981,1463828403,"274151322000088","219011344069620",26.28,17.80,0,338.44,345.66,6.6,4.4,0.031,661142.7,661142.7,24882,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828430,534479.00
05/21/2016 07:00,2,0.182,ACTIVE,213.51,371.81,59.981,1463828403,"274151322000068","219011344069620",34.81,18.70,0,340.55,374.81,6.5,4.3,0.027,556359.2,556359.2,26387,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828431,534480.00
05/21/2016 07:00,2,0.350,ACTIVE,213.06,340.85,59.996,1463828403,"201051344001135","219011344069620",27.89,16.30,0,334.84,345.36,9.9,7.6,0.044,411741.9,411741.9,36296,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828432,534481.00
05/21/2016 07:00,2,0.352,ACTIVE,213.06,342.95,59.981,1463828403,"201051344000594","219011344069620",27.83,16.70,0,335.44,347.46,9.9,7.7,0.049,420402.7,420402.7,31748,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828433,534482.00
05/21/2016 07:00,2,0.336,ACTIVE,213.29,341.75,59.949,1463828403,"201051344001203","219011344069620",27.95,16.30,0,336.04,347.16,9.6,7.3,0.049,418693.5,418693.5,36324,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828433,534483.00
05/21/2016 07:00,2,0.258,ACTIVE,212.83,342.35,59.970,1463828403,"274151322000054","219011344069620",27.29,18.30,0,338.44,346.26,7.1,4.9,0.035,675351.7,675351.7,24913,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828434,534484.00
05/21/2016 07:00,2,0.342,ACTIVE,213.51,342.35,59.991,1463828403,"201051344000867","219011344069620",28.33,17.00,0,336.64,347.46,9.8,7.6,0.044,408003.5,408003.5,31751,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828435,534485.00
05/21/2016 07:00,2,0.359,ACTIVE,213.06,342.05,59.981,1463828403,"201051344001093","219011344069620",27.91,17.00,0,335.74,346.86,10.2,7.9,0.044,417349.8,417349.8,36189,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828436,534486.00
05/21/2016 07:00,2,0.299,ACTIVE,213.29,343.25,60.002,1463828403,"201051344000900","219011344069620",27.75,16.00,0,336.04,347.76,8.4,6.2,0.044,423684.6,423684.6,31141,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828437,534487.00
05/21/2016 07:00,2,0.348,ACTIVE,213.51,343.25,59.944,1463828403,"201051344000648","219011344069620",28.57,16.00,0,337.24,347.76,10.1,7.8,0.044,415615.9,415615.9,31434,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828438,534488.00
05/21/2016 07:00,2,0.348,ACTIVE,213.29,342.95,59.981,1463828403,"201051344000569","219011344069620",28.15,16.70,0,337.54,348.66,9.9,7.7,0.049,424796.2,424796.2,31071,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828439,534489.00
05/21/2016 07:00,2,0.352,ACTIVE,213.29,342.65,60.012,1463828403,"201051344000983","219011344069620",28.37,16.70,0,336.64,347.46,10.1,7.8,0.049,416249.5,416249.5,31550,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828440,534490.00
05/21/2016 07:00,2,0.342,ACTIVE,213.29,343.25,59.970,1463828403,"201051344001158","219011344069620",27.33,16.00,0,336.64,348.06,9.5,7.2,0.049,410705.4,410705.4,31813,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828441,534491.00
05/21/2016 07:00,2,0.344,ACTIVE,213.74,343.85,59.981,1463828403,"201051344000576","219011344069620",28.45,16.00,0,337.84,348.66,9.9,7.7,0.044,417721.4,417721.4,31218,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828442,534492.00
05/21/2016 07:00,2,0.258,ACTIVE,212.83,340.85,59.959,1463828403,"274151322000087","219011344069620",27.19,19.00,0,339.04,347.16,7.2,5.0,0.013,649007.4,649007.4,25001,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463828443,534493.00
05/21/2016 07:15,2,0.439,ACTIVE,213.29,344.45,59.981,1463829303,"201051344000645","219011344069620",27.73,17.00,0,338.44,348.66,12.3,10.0,0.071,417232.8,417232.8,31357,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829304,534494.00
05/21/2016 07:15,2,0.348,ACTIVE,211.93,342.05,59.965,1463829303,"274151322000085","219011344069620",27.47,18.30,0,338.14,345.96,9.7,7.4,0.049,677306.9,677306.9,24919,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829305,534495.00
05/21/2016 07:15,2,0.447,ACTIVE,213.29,345.06,59.970,1463829303,"201051344000633","219011344069620",27.61,16.70,0,336.94,350.77,12.6,10.2,0.084,408318.1,408318.1,31830,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829306,534496.00
05/21/2016 07:15,2,0.465,ACTIVE,213.06,343.85,60.002,1463829303,"201051344000469","219011344069620",27.14,16.00,0,335.74,348.66,12.8,10.4,0.075,409604.2,409604.2,31767,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829307,534497.00
05/21/2016 07:15,2,0.438,ACTIVE,212.83,342.95,59.986,1463829303,"201051344000646","219011344069620",28.17,17.00,0,335.14,347.76,12.5,10.1,0.062,413282.1,413282.1,36322,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829308,534498.00
05/21/2016 07:15,2,0.375,ACTIVE,211.93,342.95,59.965,1463829303,"274151322000052","219011344069620",27.83,19.00,0,336.94,346.26,10.6,8.3,0.049,689971.6,689971.6,25147,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829308,534499.00
05/21/2016 07:15,2,0.449,ACTIVE,213.06,343.25,59.981,1463829303,"201051344000585","219011344069620",27.81,17.30,0,336.04,347.46,12.7,10.3,0.071,419941.9,419941.9,36328,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829309,534500.00
05/21/2016 07:15,2,0.410,ACTIVE,213.06,342.05,59.981,1463829303,"201051344001230","219011344069620",28.07,16.70,0,335.14,346.26,11.7,9.3,0.071,417007.5,417007.5,36126,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829310,534501.00
05/21/2016 07:15,2,0.436,ACTIVE,213.29,342.95,59.975,1463829303,"201051344000582","219011344069620",27.47,16.30,0,335.44,348.06,12.1,9.8,0.066,410423.3,410423.3,36294,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829311,534502.00
05/21/2016 07:15,2,0.461,ACTIVE,212.61,342.35,59.981,1463829303,"201051344000955","219011344069620",28.49,17.00,0,335.14,347.16,13.3,11.0,0.071,422612.4,422612.4,36226,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829312,534503.00
05/21/2016 07:15,2,0.221,ACTIVE,212.38,392.85,59.986,1463829303,"274151322000094","219011344069620",37.00,18.70,0,337.84,407.27,8.2,6.0,0.040,556657.0,556657.0,26180,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829313,534504.00
05/21/2016 07:15,2,0.473,ACTIVE,212.83,343.55,59.986,1463829303,"201051344000579","219011344069620",28.03,17.50,0,336.64,349.56,13.4,11.1,0.075,423561.7,423561.7,11843,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829314,534505.00
05/21/2016 07:15,2,0.445,ACTIVE,212.61,341.75,59.975,1463829303,"201051344000890","219011344069620",28.49,17.00,0,336.04,347.46,12.9,10.5,0.066,419784.8,419784.8,36245,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829315,534506.00
05/21/2016 07:15,2,0.434,ACTIVE,213.06,342.35,59.975,1463829303,"201051344000438","219011344069620",29.02,16.70,0,336.34,348.36,12.8,10.4,0.066,421833.9,421833.9,36250,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829316,534507.00
05/21/2016 07:15,2,0.455,ACTIVE,213.29,342.95,59.981,1463829303,"201051344000417","219011344069620",28.69,17.00,0,335.44,348.06,13.2,10.9,0.071,414411.3,414411.3,36409,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829317,534508.00
05/21/2016 07:15,2,0.348,ACTIVE,212.16,341.15,59.991,1463829303,"274151322000083","219011344069620",27.65,18.00,0,337.54,346.56,9.7,7.5,0.049,683780.0,683780.0,25219,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829318,534509.00
05/21/2016 07:15,2,0.381,ACTIVE,212.61,342.35,59.986,1463829303,"274151322000076","219011344069620",27.89,18.70,0,339.04,346.86,10.8,8.5,0.062,728005.5,728005.5,25217,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829319,534510.00
05/21/2016 07:15,2,0.438,ACTIVE,212.83,342.95,60.002,1463829303,"201051344000868","219011344069620",28.45,16.30,0,336.64,348.96,12.7,10.3,0.071,408754.5,408754.5,31490,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829320,534511.00
05/21/2016 07:15,2,0.363,ACTIVE,212.16,341.75,59.991,1463829303,"274151322000095","219011344069620",27.79,18.00,0,337.84,345.96,10.2,8.0,0.062,720513.9,720513.9,25132,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829321,534512.00
05/21/2016 07:15,2,0.410,ACTIVE,212.61,344.45,59.986,1463829303,"201051344000988","219011344069620",28.80,17.30,0,336.64,350.47,12.0,9.7,0.080,405871.3,405871.3,31789,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829321,534513.00
05/21/2016 07:15,2,0.426,ACTIVE,212.83,341.75,59.981,1463829303,"201051344001025","219011344069620",28.55,16.70,0,336.34,347.46,12.3,10.0,0.066,419699.4,419699.4,36301,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829322,534514.00
05/21/2016 07:15,2,0.449,ACTIVE,212.61,343.25,59.965,1463829303,"201051344000458","219011344069620",28.21,17.80,0,336.34,348.06,12.9,10.5,0.071,416678.2,416678.2,31713,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829324,534515.00
05/21/2016 07:15,2,0.436,ACTIVE,213.29,344.45,59.991,1463829303,"201051344000853","219011344069620",27.87,17.00,0,338.44,350.47,12.3,10.0,0.071,415298.8,415298.8,31312,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829325,534516.00
05/21/2016 07:15,2,0.410,ACTIVE,213.06,342.95,59.986,1463829303,"201051344000685","219011344069620",28.33,17.00,0,336.04,348.66,11.8,9.5,0.075,421373.8,421373.8,36137,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829325,534517.00
05/21/2016 07:15,2,0.410,ACTIVE,213.06,342.35,59.991,1463829303,"201051344000917","219011344069620",28.01,17.50,0,335.14,347.76,11.7,9.4,0.062,418271.1,418271.1,36139,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829326,534518.00
05/21/2016 07:15,2,0.402,ACTIVE,213.06,342.35,59.986,1463829303,"201051344001145","219011344069620",28.67,16.70,0,336.64,348.06,11.7,9.4,0.066,423435.6,423435.6,35990,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829327,534519.00
05/21/2016 07:15,2,0.441,ACTIVE,212.83,342.95,59.991,1463829303,"201051344000651","219011344069620",27.35,16.00,0,336.34,348.06,12.3,9.9,0.066,415674.2,415674.2,36355,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829328,534520.00
05/21/2016 07:15,2,0.336,ACTIVE,211.93,340.85,59.981,1463829303,"274151322000088","219011344069620",26.94,18.70,0,336.94,345.66,9.2,7.0,0.049,661144.1,661144.1,24883,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829329,534521.00
05/21/2016 07:15,2,0.240,ACTIVE,212.83,394.65,59.981,1463829303,"274151322000068","219011344069620",37.01,20.00,0,339.34,409.08,9.0,6.8,0.044,556360.6,556360.6,26388,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829330,534522.00
05/21/2016 07:15,2,0.439,ACTIVE,212.38,341.15,59.965,1463829303,"201051344001135","219011344069620",28.29,16.70,0,335.14,347.46,12.7,10.3,0.071,411744.1,411744.1,36297,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829331,534523.00
05/21/2016 07:15,2,0.461,ACTIVE,212.61,342.95,59.981,1463829303,"201051344000594","219011344069620",27.21,17.30,0,336.04,348.66,12.7,10.3,0.071,420405.0,420405.0,31749,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829332,534524.00
05/21/2016 07:15,2,0.441,ACTIVE,212.83,341.45,59.991,1463829303,"201051344001203","219011344069620",27.10,16.70,0,336.34,348.66,12.2,9.8,0.066,418695.6,418695.6,36325,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829333,534525.00
05/21/2016 07:15,2,0.350,ACTIVE,211.93,341.75,60.007,1463829303,"274151322000054","219011344069620",27.79,19.00,0,337.24,345.96,9.8,7.6,0.057,675353.3,675353.3,24914,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829334,534526.00
05/21/2016 07:15,2,0.439,ACTIVE,213.06,342.05,59.981,1463829303,"201051344000867","219011344069620",28.53,17.30,0,336.34,348.66,12.7,10.4,0.071,408005.7,408005.7,31752,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829335,534527.00
05/21/2016 07:15,2,0.447,ACTIVE,212.83,342.65,59.991,1463829303,"201051344001093","219011344069620",28.09,17.30,0,336.04,348.06,12.8,10.4,0.066,417352.1,417352.1,36190,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829336,534528.00
05/21/2016 07:15,2,0.391,ACTIVE,212.61,343.25,59.981,1463829303,"201051344000900","219011344069620",28.39,16.30,0,336.04,348.36,11.3,9.0,0.071,423686.5,423686.5,31142,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829337,534529.00
05/21/2016 07:15,2,0.457,ACTIVE,213.06,343.55,60.012,1463829303,"201051344000648","219011344069620",27.89,16.30,0,337.84,348.96,12.9,10.6,0.071,415618.2,415618.2,31435,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829337,534530.00
05/21/2016 07:15,2,0.428,ACTIVE,212.83,342.65,59.991,1463829303,"201051344000569","219011344069620",29.22,17.30,0,337.24,349.26,12.7,10.3,0.075,424798.5,424798.5,31072,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829338,534531.00
05/21/2016 07:15,2,0.441,ACTIVE,212.61,342.95,59.991,1463829303,"201051344000983","219011344069620",28.86,17.00,0,336.94,348.66,12.9,10.5,0.075,416251.7,416251.7,31551,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829339,534532.00
05/21/2016 07:15,2,0.428,ACTIVE,212.83,343.25,59.981,1463829303,"201051344001158","219011344069620",28.09,16.70,0,336.94,348.36,12.2,9.9,0.075,410707.5,410707.5,31814,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829340,534533.00
05/21/2016 07:15,2,0.438,ACTIVE,213.29,344.15,59.996,1463829303,"201051344000576","219011344069620",28.51,16.70,0,337.84,349.56,12.7,10.3,0.075,417723.7,417723.7,31219,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829341,534534.00
05/21/2016 07:15,2,0.352,ACTIVE,212.16,341.15,59.991,1463829303,"274151322000087","219011344069620",27.35,19.80,0,337.24,346.56,9.8,7.5,0.049,649008.9,649008.9,25002,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463829342,534535.00
05/21/2016 07:30,2,0.568,ACTIVE,213.51,345.06,59.965,1463830204,"201051344000645","219011344069620",28.82,17.50,0,338.14,351.37,16.6,14.1,0.106,417235.7,417235.7,31358,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830205,534536.00
05/21/2016 07:30,2,0.477,ACTIVE,211.93,341.75,59.949,1463830204,"274151322000085","219011344069620",27.85,19.00,0,338.14,347.46,13.4,11.0,0.080,677309.2,677309.2,24920,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830206,534537.00
05/21/2016 07:30,2,0.576,ACTIVE,213.29,345.66,59.975,1463830204,"201051344000633","219011344069620",29.48,17.30,0,336.34,353.17,17.2,14.7,0.119,408321.2,408321.2,31831,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830207,534538.00
05/21/2016 07:30,2,0.600,ACTIVE,213.06,345.36,59.965,1463830204,"201051344000469","219011344069620",28.86,16.70,0,335.14,351.67,17.6,15.0,0.119,409607.3,409607.3,31768,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830208,534539.00
05/21/2016 07:30,2,0.549,ACTIVE,212.16,342.65,59.954,1463830204,"201051344000646","219011344069620",29.08,17.50,0,334.84,349.56,16.2,13.7,0.102,413285.1,413285.1,36323,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830209,534540.00
05/21/2016 07:30,2,0.516,ACTIVE,211.70,340.85,59.959,1463830204,"274151322000052","219011344069620",27.85,19.50,0,336.64,348.06,14.6,12.1,0.075,689974.1,689974.1,25148,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830210,534541.00
05/21/2016 07:30,2,0.551,ACTIVE,212.83,342.65,59.975,1463830204,"201051344000585","219011344069620",29.26,17.80,0,335.74,349.26,16.3,13.8,0.106,419944.9,419944.9,36329,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830211,534542.00
05/21/2016 07:30,2,0.568,ACTIVE,212.38,342.05,59.959,1463830204,"201051344001230","219011344069620",28.49,17.50,0,334.24,348.36,16.4,13.9,0.106,417010.3,417010.3,36127,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830211,534543.00
05/21/2016 07:30,2,0.549,ACTIVE,213.06,342.95,59.959,1463830204,"201051344000582","219011344069620",29.04,17.00,0,336.04,350.47,16.1,13.7,0.097,410426.1,410426.1,36295,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830212,534544.00
05/21/2016 07:30,2,0.600,ACTIVE,212.16,342.65,59.970,1463830204,"201051344000955","219011344069620",29.58,17.50,0,334.54,348.66,18.0,15.4,0.115,422615.6,422615.6,36227,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830213,534545.00
05/21/2016 07:30,2,0.301,ACTIVE,212.16,407.87,59.959,1463830204,"274151322000094","219011344069620",38.47,19.80,0,339.04,420.80,11.7,9.4,0.066,556658.9,556658.9,26181,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830214,534546.00
05/21/2016 07:30,2,0.605,ACTIVE,213.06,344.15,59.965,1463830204,"201051344000579","219011344069620",29.34,17.80,0,337.24,351.37,18.1,15.5,0.115,423565.0,423565.0,11844,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830215,534547.00
05/21/2016 07:30,2,0.598,ACTIVE,212.38,342.35,59.970,1463830204,"201051344000890","219011344069620",28.86,17.50,0,335.14,349.56,17.5,15.0,0.110,419787.9,419787.9,36246,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830216,534548.00
05/21/2016 07:30,2,0.584,ACTIVE,212.61,342.65,59.991,1463830204,"201051344000438","219011344069620",29.14,17.50,0,336.04,350.17,17.2,14.7,0.124,421837.0,421837.0,36251,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830217,534549.00
05/21/2016 07:30,2,0.580,ACTIVE,212.61,342.65,59.965,1463830204,"201051344000417","219011344069620",29.54,17.50,0,335.74,349.26,17.4,14.9,0.106,414414.4,414414.4,36410,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830218,534550.00
05/21/2016 07:30,2,0.457,ACTIVE,212.38,344.45,59.975,1463830204,"274151322000083","219011344069620",28.51,19.00,0,336.94,347.76,13.2,10.8,0.084,683782.2,683782.2,25220,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830219,534551.00
05/21/2016 07:30,2,0.516,ACTIVE,212.61,341.75,59.970,1463830204,"274151322000076","219011344069620",29.06,19.30,0,338.44,348.66,15.2,12.7,0.093,728008.0,728008.0,25218,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830220,534552.00
05/21/2016 07:30,2,0.592,ACTIVE,212.83,344.45,59.970,1463830204,"201051344000868","219011344069620",28.90,17.00,0,335.74,351.07,17.3,14.8,0.115,408757.6,408757.6,31491,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830221,534553.00
05/21/2016 07:30,2,0.484,ACTIVE,212.16,341.75,59.970,1463830204,"274151322000095","219011344069620",28.51,18.70,0,337.54,347.46,14.0,11.6,0.088,720516.3,720516.3,25133,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830221,534554.00
05/21/2016 07:30,2,0.580,ACTIVE,212.83,345.66,59.981,1463830204,"201051344000988","219011344069620",28.71,17.50,0,335.44,353.47,16.9,14.4,0.115,405874.3,405874.3,31790,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830222,534555.00
05/21/2016 07:30,2,0.559,ACTIVE,212.16,341.45,59.965,1463830204,"201051344001025","219011344069620",29.10,17.00,0,335.44,349.56,16.5,14.0,0.110,419702.3,419702.3,36302,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830224,534556.00
05/21/2016 07:30,2,0.564,ACTIVE,212.83,343.55,59.965,1463830204,"201051344000458","219011344069620",29.34,18.00,0,336.64,350.77,16.8,14.3,0.115,416681.2,416681.2,31714,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830225,534557.00
05/21/2016 07:30,2,0.557,ACTIVE,213.51,345.36,59.991,1463830204,"201051344000853","219011344069620",29.44,17.30,0,337.84,352.57,16.6,14.1,0.106,415301.8,415301.8,31313,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830225,534558.00
05/21/2016 07:30,2,0.541,ACTIVE,212.83,343.25,59.965,1463830204,"201051344000685","219011344069620",29.18,17.50,0,335.44,350.47,16.0,13.5,0.115,421376.6,421376.6,36138,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830226,534559.00
05/21/2016 07:30,2,0.502,ACTIVE,212.38,342.35,59.981,1463830204,"201051344000917","219011344069620",30.06,18.00,0,334.24,349.56,15.3,12.8,0.088,418273.8,418273.8,36140,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830227,534560.00
05/21/2016 07:30,2,0.520,ACTIVE,212.83,342.65,59.965,1463830204,"201051344001145","219011344069620",29.40,17.30,0,336.94,349.56,15.5,13.0,0.102,423438.3,423438.3,35991,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830228,534561.00
05/21/2016 07:30,2,0.566,ACTIVE,212.61,343.25,59.975,1463830204,"201051344000651","219011344069620",28.77,16.70,0,336.34,349.56,16.5,14.0,0.110,415677.1,415677.1,36356,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830229,534562.00
05/21/2016 07:30,2,0.467,ACTIVE,211.48,342.95,59.959,1463830204,"274151322000088","219011344069620",27.77,19.30,0,336.94,347.16,13.1,10.8,0.075,661146.3,661146.3,24884,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830230,534563.00
05/21/2016 07:30,2,0.316,ACTIVE,212.83,412.38,59.970,1463830204,"274151322000068","219011344069620",38.76,21.50,0,339.65,421.70,12.5,10.1,0.066,556362.7,556362.7,26389,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830231,534564.00
05/21/2016 07:30,2,0.570,ACTIVE,212.38,341.75,60.002,1463830204,"201051344001135","219011344069620",29.18,17.30,0,334.84,348.66,16.9,14.4,0.110,411747.1,411747.1,36298,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830232,534565.00
05/21/2016 07:30,2,0.590,ACTIVE,212.38,343.55,59.970,1463830204,"201051344000594","219011344069620",29.28,17.80,0,334.84,351.07,17.5,15.0,0.115,420408.1,420408.1,31750,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830233,534566.00
05/21/2016 07:30,2,0.580,ACTIVE,212.61,342.05,59.938,1463830204,"201051344001203","219011344069620",29.20,17.30,0,335.74,350.77,17.2,14.7,0.115,418698.6,418698.6,36326,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830234,534567.00
05/21/2016 07:30,2,0.477,ACTIVE,212.16,342.95,59.965,1463830204,"274151322000054","219011344069620",28.01,19.50,0,336.94,347.76,13.5,11.1,0.080,675355.6,675355.6,24915,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830235,534568.00
05/21/2016 07:30,2,0.586,ACTIVE,213.06,343.55,59.938,1463830204,"201051344000867","219011344069620",29.18,17.80,0,335.74,351.07,17.4,14.8,0.110,408008.8,408008.8,31753,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830236,534569.00
05/21/2016 07:30,2,0.621,ACTIVE,212.61,343.25,60.007,1463830204,"201051344001093","219011344069620",29.14,17.80,0,335.14,350.17,18.4,15.8,0.119,417355.3,417355.3,36191,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830237,534570.00
05/21/2016 07:30,2,0.549,ACTIVE,212.61,345.06,59.954,1463830204,"201051344000900","219011344069620",28.90,17.00,0,335.74,351.07,16.1,13.6,0.110,423689.2,423689.2,31143,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830238,534571.00
05/21/2016 07:30,2,0.592,ACTIVE,213.06,344.45,59.975,1463830204,"201051344000648","219011344069620",28.65,16.70,0,336.64,351.67,17.2,14.7,0.115,415621.3,415621.3,31436,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830239,534572.00
05/21/2016 07:30,2,0.580,ACTIVE,212.83,344.45,59.970,1463830204,"201051344000569","219011344069620",28.86,17.50,0,336.94,351.37,17.0,14.5,0.115,424801.5,424801.5,31073,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830240,534573.00
05/21/2016 07:30,2,0.564,ACTIVE,212.83,343.85,59.965,1463830204,"201051344000983","219011344069620",29.60,17.50,0,335.74,350.77,17.0,14.5,0.110,416254.8,416254.8,31552,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830241,534574.00
05/21/2016 07:30,2,0.578,ACTIVE,213.06,344.76,59.975,1463830204,"201051344001158","219011344069620",28.73,17.00,0,335.44,351.37,16.8,14.3,0.119,410710.4,410710.4,31815,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830242,534575.00
05/21/2016 07:30,2,0.578,ACTIVE,213.29,345.66,59.970,1463830204,"201051344000576","219011344069620",29.22,17.00,0,336.94,351.97,17.1,14.6,0.110,417726.7,417726.7,31220,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830242,534576.00
05/21/2016 07:30,2,0.477,ACTIVE,212.16,342.35,59.975,1463830204,"274151322000087","219011344069620",27.81,20.70,0,337.24,347.76,13.4,11.0,0.075,649011.2,649011.2,25003,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463830243,534577.00
05/21/2016 07:45,2,0.807,ACTIVE,213.29,346.86,59.996,1463831103,"201051344000645","219011344069620",29.38,18.00,0,337.54,356.78,24.0,21.3,0.177,417240.1,417240.1,31359,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831104,534578.00
