ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 07:45,2,0.684,ACTIVE,211.70,345.36,60.002,1463831103,"274151322000085","219011344069620",28.29,19.80,0,337.24,349.86,19.6,17.0,0.124,677312.6,677312.6,24921,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831105,534579.00
05/21/2016 07:45,2,0.830,ACTIVE,213.06,347.46,59.991,1463831103,"201051344000633","219011344069620",29.38,17.80,0,336.64,358.28,24.7,21.9,0.190,408325.7,408325.7,31832,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831106,534580.00
05/21/2016 07:45,2,0.830,ACTIVE,212.83,346.56,60.018,1463831103,"201051344000469","219011344069620",30.04,17.30,0,335.44,357.08,25.3,22.5,0.194,409611.9,409611.9,31769,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831107,534581.00
05/21/2016 07:45,2,0.781,ACTIVE,211.70,344.15,60.012,1463831103,"201051344000646","219011344069620",29.58,18.00,0,333.93,354.07,23.4,20.7,0.172,413289.3,413289.3,36324,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831108,534582.00
05/21/2016 07:45,2,0.732,ACTIVE,211.25,341.75,59.996,1463831103,"274151322000052","219011344069620",28.51,20.00,0,333.63,350.47,21.1,18.5,0.133,689977.9,689977.9,25149,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831109,534583.00
05/21/2016 07:45,2,0.768,ACTIVE,212.38,345.36,60.007,1463831103,"201051344000585","219011344069620",29.32,18.30,0,334.54,354.07,22.8,20.1,0.164,419949.0,419949.0,36330,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831110,534584.00
05/21/2016 07:45,2,0.811,ACTIVE,211.93,344.45,59.981,1463831103,"201051344001230","219011344069620",28.90,18.30,0,333.33,353.77,23.8,21.0,0.177,417014.6,417014.6,36128,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831111,534585.00
05/21/2016 07:45,2,0.768,ACTIVE,212.61,345.06,59.996,1463831103,"201051344000582","219011344069620",29.58,17.50,0,334.84,354.67,23.1,20.3,0.164,410430.3,410430.3,36296,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831112,534586.00
05/21/2016 07:45,2,0.861,ACTIVE,211.93,344.76,59.986,1463831103,"201051344000955","219011344069620",29.60,18.30,0,333.33,354.37,25.8,23.0,0.190,422620.3,422620.3,36228,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831113,534587.00
05/21/2016 07:45,2,0.449,ACTIVE,211.93,417.19,60.012,1463831103,"274151322000094","219011344069620",39.08,21.00,0,337.84,432.52,17.9,15.3,0.115,556661.9,556661.9,26182,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831114,534588.00
05/21/2016 07:45,2,0.855,ACTIVE,212.61,346.56,59.991,1463831103,"201051344000579","219011344069620",29.46,18.70,0,336.64,356.78,25.5,22.7,0.186,423569.7,423569.7,11845,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831115,534589.00
05/21/2016 07:45,2,0.852,ACTIVE,211.93,344.15,59.944,1463831103,"201051344000890","219011344069620",29.34,18.70,0,334.24,354.97,25.3,22.5,0.181,419792.5,419792.5,36247,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831115,534590.00
05/21/2016 07:45,2,0.828,ACTIVE,212.38,345.36,59.996,1463831103,"201051344000438","219011344069620",29.54,18.00,0,334.84,356.18,24.8,22.0,0.181,421841.5,421841.5,36252,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831116,534591.00
05/21/2016 07:45,2,0.828,ACTIVE,212.38,345.36,59.991,1463831103,"201051344000417","219011344069620",29.28,18.30,0,334.24,354.67,24.6,21.8,0.181,414419.0,414419.0,36411,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831117,534592.00
05/21/2016 07:45,2,0.658,ACTIVE,211.48,341.15,59.981,1463831103,"274151322000083","219011344069620",28.90,19.80,0,336.64,349.86,19.3,16.7,0.124,683785.6,683785.6,25221,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831118,534593.00
05/21/2016 07:45,2,0.756,ACTIVE,212.16,343.85,59.975,1463831103,"274151322000076","219011344069620",29.54,20.30,0,334.84,351.97,22.6,19.9,0.150,728012.0,728012.0,25219,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831119,534594.00
05/21/2016 07:45,2,0.846,ACTIVE,212.38,346.26,60.007,1463831103,"201051344000868","219011344069620",29.28,17.50,0,335.14,356.48,25.1,22.3,0.186,408762.2,408762.2,31492,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831120,534595.00
05/21/2016 07:45,2,0.699,ACTIVE,211.48,345.36,60.023,1463831103,"274151322000095","219011344069620",29.38,19.50,0,333.63,350.17,20.8,18.1,0.124,720520.0,720520.0,25134,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831121,534596.00
05/21/2016 07:45,2,0.844,ACTIVE,212.61,347.76,59.975,1463831103,"201051344000988","219011344069620",29.04,18.00,0,335.74,358.28,24.9,22.1,0.199,405878.7,405878.7,31791,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831122,534597.00
05/21/2016 07:45,2,0.787,ACTIVE,211.93,343.85,59.986,1463831103,"201051344001025","219011344069620",29.60,17.80,0,334.54,354.67,23.7,20.9,0.172,419706.6,419706.6,36303,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831123,534598.00
05/21/2016 07:45,2,0.783,ACTIVE,212.38,345.36,59.944,1463831103,"201051344000458","219011344069620",30.00,18.70,0,336.04,355.58,23.8,21.0,0.181,416685.5,416685.5,31715,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831124,534599.00
05/21/2016 07:45,2,0.809,ACTIVE,213.06,347.16,60.028,1463831103,"201051344000853","219011344069620",29.20,17.80,0,337.54,357.68,23.9,21.2,0.181,415306.2,415306.2,31314,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831125,534600.00
05/21/2016 07:45,2,0.773,ACTIVE,212.16,345.06,59.975,1463831103,"201051344000685","219011344069620",29.50,18.00,0,335.14,355.28,23.1,20.4,0.177,421380.7,421380.7,36139,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831126,534601.00
05/21/2016 07:45,2,0.756,ACTIVE,212.16,345.36,59.944,1463831103,"201051344000917","219011344069620",29.50,18.70,0,333.63,354.07,22.6,19.9,0.164,418277.9,418277.9,36141,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831127,534602.00
05/21/2016 07:45,2,0.752,ACTIVE,212.38,345.06,59.933,1463831103,"201051344001145","219011344069620",29.54,18.00,0,335.44,354.37,22.5,19.8,0.168,423442.4,423442.4,35992,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831128,534603.00
05/21/2016 07:45,2,0.803,ACTIVE,212.38,345.06,60.007,1463831103,"201051344000651","219011344069620",29.28,17.50,0,335.14,355.28,23.8,21.1,0.177,415681.5,415681.5,36357,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831129,534604.00
05/21/2016 07:45,2,0.682,ACTIVE,211.25,345.96,59.970,1463831103,"274151322000088","219011344069620",28.39,20.00,0,336.04,349.86,19.6,17.0,0.124,661149.7,661149.7,24885,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831130,534605.00
05/21/2016 07:45,2,0.471,ACTIVE,212.16,409.08,59.975,1463831103,"274151322000068","219011344069620",38.61,22.50,0,338.44,428.01,18.4,15.9,0.106,556365.8,556365.8,26390,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831131,534606.00
05/21/2016 07:45,2,0.816,ACTIVE,211.70,342.95,59.975,1463831103,"201051344001135","219011344069620",29.24,17.80,0,333.93,353.77,24.2,21.4,0.172,411751.5,411751.5,36299,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831131,534607.00
05/21/2016 07:45,2,0.826,ACTIVE,212.38,345.66,59.981,1463831103,"201051344000594","219011344069620",29.90,18.30,0,335.14,356.48,25.1,22.3,0.186,420412.6,420412.6,31751,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831132,534608.00
05/21/2016 07:45,2,0.838,ACTIVE,212.16,344.15,59.944,1463831103,"201051344001203","219011344069620",29.32,18.00,0,334.84,356.78,24.9,22.1,0.194,418703.2,418703.2,36327,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831133,534609.00
05/21/2016 07:45,2,0.688,ACTIVE,211.03,342.65,60.007,1463831103,"274151322000054","219011344069620",28.69,20.30,0,336.34,350.77,19.9,17.3,0.133,675359.1,675359.1,24916,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831134,534610.00
05/21/2016 07:45,2,0.840,ACTIVE,212.83,345.36,59.981,1463831103,"201051344000867","219011344069620",29.50,18.30,0,336.04,356.18,25.1,22.3,0.186,408013.4,408013.4,31754,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831135,534611.00
05/21/2016 07:45,2,0.881,ACTIVE,212.16,345.96,59.975,1463831103,"201051344001093","219011344069620",29.64,18.30,0,334.84,356.48,26.5,23.7,0.194,417360.1,417360.1,36192,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831136,534612.00
05/21/2016 07:45,2,0.799,ACTIVE,212.38,346.26,59.944,1463831103,"201051344000900","219011344069620",29.38,17.50,0,336.04,356.18,23.8,21.0,0.181,423693.5,423693.5,31144,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831137,534613.00
05/21/2016 07:45,2,0.824,ACTIVE,212.83,345.66,59.986,1463831103,"201051344000648","219011344069620",29.28,17.30,0,337.24,356.48,24.5,21.7,0.186,415625.7,415625.7,31437,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831138,534614.00
05/21/2016 07:45,2,0.812,ACTIVE,212.83,346.86,59.975,1463831103,"201051344000569","219011344069620",29.48,18.00,0,336.34,356.48,24.3,21.5,0.181,424806.0,424806.0,31074,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831139,534615.00
05/21/2016 07:45,2,0.812,ACTIVE,212.61,345.96,59.981,1463831103,"201051344000983","219011344069620",29.66,18.00,0,336.64,356.18,24.4,21.6,0.181,416259.2,416259.2,31553,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831140,534616.00
05/21/2016 07:45,2,0.836,ACTIVE,212.61,346.86,59.991,1463831103,"201051344001158","219011344069620",29.06,17.80,0,336.04,356.78,24.6,21.8,0.190,410714.8,410714.8,31816,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831141,534617.00
05/21/2016 07:45,2,0.816,ACTIVE,212.83,346.86,59.981,1463831103,"201051344000576","219011344069620",29.38,17.50,0,336.94,357.38,24.3,21.6,0.186,417731.2,417731.2,31221,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831141,534618.00
05/21/2016 07:45,2,0.676,ACTIVE,211.48,342.35,59.949,1463831103,"274151322000087","219011344069620",28.41,21.50,0,336.64,350.17,19.4,16.8,0.115,649014.6,649014.6,25004,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463831142,534619.00
05/21/2016 08:00,2,1.180,ACTIVE,212.61,348.66,59.959,1463832003,"201051344000645","219011344069620",29.44,18.70,0,336.94,363.39,35.2,32.1,0.274,417246.7,417246.7,31360,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832004,534620.00
05/21/2016 08:00,2,1.006,ACTIVE,210.57,343.55,59.981,1463832003,"274151322000085","219011344069620",28.80,20.30,0,332.73,354.07,29.3,26.4,0.194,677318.0,677318.0,24922,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832005,534621.00
05/21/2016 08:00,2,1.201,ACTIVE,212.61,351.07,59.917,1463832003,"201051344000633","219011344069620",29.40,18.70,0,335.14,364.59,35.8,32.6,0.292,408332.4,408332.4,31833,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832006,534622.00
05/21/2016 08:00,2,1.221,ACTIVE,212.38,349.26,59.954,1463832003,"201051344000469","219011344069620",29.64,17.50,0,335.44,364.59,36.7,33.5,0.301,409618.8,409618.8,31770,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832007,534623.00
05/21/2016 08:00,2,1.129,ACTIVE,211.25,346.86,59.991,1463832003,"201051344000646","219011344069620",29.76,19.00,0,333.93,361.29,34.1,31.0,0.274,413295.7,413295.7,36325,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832008,534624.00
05/21/2016 08:00,2,1.047,ACTIVE,210.80,349.26,59.954,1463832003,"274151322000052","219011344069620",29.44,21.50,0,332.43,355.28,31.2,28.2,0.203,689983.6,689983.6,25150,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832009,534625.00
05/21/2016 08:00,2,1.102,ACTIVE,212.16,347.46,59.965,1463832003,"201051344000585","219011344069620",29.72,19.50,0,333.63,360.99,33.2,30.1,0.261,419955.2,419955.2,36331,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832010,534626.00
05/21/2016 08:00,2,1.160,ACTIVE,211.48,346.56,59.959,1463832003,"201051344001230","219011344069620",29.82,19.50,0,333.03,360.99,35.1,31.9,0.274,417021.2,417021.2,36129,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832011,534627.00
05/21/2016 08:00,2,1.125,ACTIVE,212.38,348.06,59.954,1463832003,"201051344000582","219011344069620",29.52,18.30,0,335.74,361.89,33.7,30.6,0.256,410436.6,410436.6,36297,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832012,534628.00
05/21/2016 08:00,2,1.230,ACTIVE,211.70,348.06,59.965,1463832003,"201051344000955","219011344069620",29.80,19.30,0,333.33,362.19,37.2,33.9,0.305,422627.3,422627.3,36229,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832013,534629.00
05/21/2016 08:00,2,0.686,ACTIVE,210.80,412.38,59.959,1463832003,"274151322000094","219011344069620",38.41,22.00,0,337.84,430.72,26.6,23.8,0.186,556666.7,556666.7,26183,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832014,534630.00
05/21/2016 08:00,2,1.195,ACTIVE,212.38,348.66,59.970,1463832003,"201051344000579","219011344069620",30.18,19.30,0,336.34,363.99,36.5,33.4,0.292,423576.6,423576.6,11846,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832015,534631.00
05/21/2016 08:00,2,1.209,ACTIVE,211.70,347.16,59.959,1463832003,"201051344000890","219011344069620",29.78,19.80,0,334.54,362.49,36.4,33.2,0.283,419799.4,419799.4,36248,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832016,534632.00
05/21/2016 08:00,2,1.186,ACTIVE,211.93,348.36,59.970,1463832003,"201051344000438","219011344069620",29.96,19.00,0,335.44,363.09,36.0,32.8,0.292,421848.3,421848.3,36253,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832017,534633.00
05/21/2016 08:00,2,1.160,ACTIVE,211.93,347.76,59.975,1463832003,"201051344000417","219011344069620",29.96,19.50,0,333.93,361.59,35.2,32.1,0.278,414425.6,414425.6,36412,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832018,534634.00
05/21/2016 08:00,2,0.973,ACTIVE,210.57,341.45,59.954,1463832003,"274151322000083","219011344069620",29.16,20.70,0,333.33,353.77,28.8,25.9,0.190,683790.8,683790.8,25222,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832019,534635.00
05/21/2016 08:00,2,1.115,ACTIVE,211.25,348.66,59.949,1463832003,"274151322000076","219011344069620",30.00,21.30,0,335.74,356.48,33.9,30.8,0.243,728018.3,728018.3,25220,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832020,534636.00
05/21/2016 08:00,2,1.217,ACTIVE,212.38,348.06,59.970,1463832003,"201051344000868","219011344069620",29.50,17.80,0,335.74,363.39,36.4,33.2,0.287,408769.1,408769.1,31493,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832021,534637.00
05/21/2016 08:00,2,1.035,ACTIVE,210.80,344.45,59.959,1463832003,"274151322000095","219011344069620",29.96,20.30,0,333.63,354.37,31.4,28.4,0.208,720525.7,720525.7,25135,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832022,534638.00
05/21/2016 08:00,2,1.217,ACTIVE,212.16,350.77,59.907,1463832003,"201051344000988","219011344069620",29.56,18.70,0,335.44,366.10,36.5,33.3,0.301,405885.6,405885.6,31792,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832023,534639.00
05/21/2016 08:00,2,1.148,ACTIVE,211.70,347.46,59.954,1463832003,"201051344001025","219011344069620",29.84,18.70,0,334.54,362.49,34.7,31.6,0.270,419713.1,419713.1,36304,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832024,534640.00
05/21/2016 08:00,2,1.164,ACTIVE,212.61,348.66,59.912,1463832003,"201051344000458","219011344069620",29.54,19.30,0,335.44,362.79,34.9,31.7,0.283,416692.1,416692.1,31716,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832025,534641.00
05/21/2016 08:00,2,1.186,ACTIVE,212.83,349.56,59.954,1463832003,"201051344000853","219011344069620",29.30,18.00,0,337.84,364.29,35.2,32.0,0.278,415312.7,415312.7,31315,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832026,534642.00
05/21/2016 08:00,2,1.146,ACTIVE,211.93,348.36,59.949,1463832003,"201051344000685","219011344069620",29.32,19.00,0,334.54,362.79,34.1,31.0,0.287,421387.1,421387.1,36140,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832027,534643.00
05/21/2016 08:00,2,1.125,ACTIVE,212.16,348.36,59.954,1463832003,"201051344000917","219011344069620",29.24,19.50,0,334.24,361.59,33.3,30.2,0.256,418284.1,418284.1,36142,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832027,534644.00
05/21/2016 08:00,2,1.098,ACTIVE,212.16,348.06,59.912,1463832003,"201051344001145","219011344069620",29.82,18.70,0,335.14,361.89,33.2,30.1,0.261,423448.5,423448.5,35993,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832028,534645.00
05/21/2016 08:00,2,1.152,ACTIVE,211.93,347.76,59.944,1463832003,"201051344000651","219011344069620",29.86,18.30,0,334.54,362.49,34.9,31.7,0.278,415688.0,415688.0,36358,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832029,534646.00
05/21/2016 08:00,2,1.016,ACTIVE,210.57,342.05,59.949,1463832003,"274151322000088","219011344069620",28.65,20.70,0,332.13,353.77,29.5,26.5,0.194,661155.1,661155.1,24886,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832030,534647.00
05/21/2016 08:00,2,0.695,ACTIVE,211.48,413.29,59.944,1463832003,"274151322000068","219011344069620",38.86,23.30,0,338.44,437.33,27.3,24.4,0.172,556370.8,556370.8,26391,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832031,534648.00
05/21/2016 08:00,2,1.178,ACTIVE,211.48,347.16,59.938,1463832003,"201051344001135","219011344069620",29.40,18.70,0,333.93,361.59,35.1,32.0,0.278,411758.1,411758.1,36300,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832032,534649.00
05/21/2016 08:00,2,1.195,ACTIVE,211.93,348.96,59.944,1463832003,"201051344000594","219011344069620",29.98,19.30,0,334.84,363.39,36.4,33.2,0.287,420419.5,420419.5,31752,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832033,534650.00
05/21/2016 08:00,2,1.211,ACTIVE,211.93,348.36,59.938,1463832003,"201051344001203","219011344069620",29.60,19.00,0,335.14,364.29,36.4,33.2,0.296,418710.0,418710.0,36328,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832034,534651.00
05/21/2016 08:00,2,1.020,ACTIVE,210.57,348.06,59.944,1463832003,"274151322000054","219011344069620",28.92,21.30,0,332.73,354.07,29.8,26.9,0.203,675364.5,675364.5,24917,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832035,534652.00
05/21/2016 08:00,2,1.227,ACTIVE,212.16,347.76,59.907,1463832003,"201051344000867","219011344069620",29.42,19.00,0,335.14,363.39,36.6,33.4,0.287,408020.3,408020.3,31755,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832036,534653.00
05/21/2016 08:00,2,1.260,ACTIVE,211.93,349.26,59.933,1463832003,"201051344001093","219011344069620",30.00,19.50,0,333.63,364.29,38.3,35.0,0.296,417367.4,417367.4,36193,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832037,534654.00
05/21/2016 08:00,2,1.188,ACTIVE,212.16,348.66,59.912,1463832003,"201051344000900","219011344069620",29.38,18.00,0,335.44,363.39,35.4,32.3,0.283,423700.1,423700.1,31145,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832038,534655.00
05/21/2016 08:00,2,1.172,ACTIVE,212.16,348.96,59.954,1463832003,"201051344000648","219011344069620",29.78,17.80,0,336.64,363.39,35.4,32.2,0.283,415632.4,415632.4,31438,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832039,534656.00
05/21/2016 08:00,2,1.186,ACTIVE,212.38,348.66,59.928,1463832003,"201051344000569","219011344069620",29.50,18.70,0,336.64,363.39,35.4,32.3,0.278,424812.6,424812.6,31075,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832040,534657.00
05/21/2016 08:00,2,1.182,ACTIVE,212.38,348.36,59.949,1463832003,"201051344000983","219011344069620",29.70,18.70,0,335.74,363.09,35.6,32.4,0.287,416265.9,416265.9,31554,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832040,534658.00
05/21/2016 08:00,2,1.213,ACTIVE,212.38,349.26,59.938,1463832003,"201051344001158","219011344069620",29.32,18.30,0,336.34,364.29,36.1,32.9,0.296,410721.6,410721.6,31817,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832041,534659.00
05/21/2016 08:00,2,1.182,ACTIVE,212.83,350.47,59.944,1463832003,"201051344000576","219011344069620",29.66,18.00,0,336.64,363.99,35.5,32.4,0.283,417737.8,417737.8,31222,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832042,534660.00
05/21/2016 08:00,2,0.992,ACTIVE,211.03,343.55,59.922,1463832003,"274151322000087","219011344069620",28.88,22.50,0,332.13,354.07,29.0,26.1,0.164,649019.9,649019.9,25005,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832043,534661.00
05/21/2016 08:15,2,1.648,ACTIVE,213.51,354.37,60.002,1463832903,"201051344000645","219011344069620",29.26,19.50,0,336.04,374.21,48.9,45.2,0.393,417256.4,417256.4,31361,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832904,534662.00
05/21/2016 08:15,2,1.426,ACTIVE,211.93,345.06,59.986,1463832903,"274151322000085","219011344069620",28.69,21.50,0,333.33,360.99,41.4,38.0,0.278,677326.0,677326.0,24923,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832905,534663.00
05/21/2016 08:15,2,1.633,ACTIVE,213.29,355.28,60.028,1463832903,"201051344000633","219011344069620",29.90,19.50,0,335.14,377.22,49.5,45.8,0.411,408342.2,408342.2,31834,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832906,534664.00
05/21/2016 08:15,2,1.674,ACTIVE,213.29,354.07,59.981,1463832903,"201051344000469","219011344069620",29.86,18.30,0,334.54,374.51,50.6,47.0,0.424,409628.9,409628.9,31771,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832907,534665.00
05/21/2016 08:15,2,1.580,ACTIVE,212.61,353.17,59.991,1463832903,"201051344000646","219011344069620",29.54,20.00,0,333.03,371.51,47.3,43.7,0.389,413305.0,413305.0,36326,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832908,534666.00
05/21/2016 08:15,2,1.467,ACTIVE,211.25,349.26,59.970,1463832903,"274151322000052","219011344069620",29.46,22.50,0,332.73,361.89,43.8,40.3,0.301,689992.2,689992.2,25151,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832909,534667.00
05/21/2016 08:15,2,1.539,ACTIVE,213.06,352.87,59.986,1463832903,"201051344000585","219011344069620",29.66,20.30,0,333.93,370.90,46.3,42.7,0.362,419964.3,419964.3,36332,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832910,534668.00
05/21/2016 08:15,2,1.600,ACTIVE,212.61,351.37,59.981,1463832903,"201051344001230","219011344069620",30.00,21.00,0,332.13,371.21,48.6,45.0,0.398,417030.8,417030.8,36130,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832911,534669.00
05/21/2016 08:15,2,1.562,ACTIVE,213.29,353.47,59.938,1463832903,"201051344000582","219011344069620",29.58,19.50,0,333.93,371.81,46.8,43.2,0.376,410445.8,410445.8,36298,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832912,534670.00
05/21/2016 08:15,2,1.691,ACTIVE,212.38,352.87,59.986,1463832903,"201051344000955","219011344069620",29.68,20.00,0,333.03,372.41,50.9,47.2,0.424,422637.5,422637.5,36230,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832913,534671.00
05/21/2016 08:15,2,0.957,ACTIVE,211.70,416.59,59.991,1463832903,"274151322000094","219011344069620",39.14,23.30,0,334.24,438.83,37.9,34.7,0.265,556674.1,556674.1,26184,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832914,534672.00
05/21/2016 08:15,2,1.666,ACTIVE,213.29,354.37,59.954,1463832903,"201051344000579","219011344069620",29.74,20.30,0,335.44,374.21,50.2,46.5,0.411,423586.6,423586.6,11847,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832915,534673.00
05/21/2016 08:15,2,1.672,ACTIVE,212.38,352.57,60.023,1463832903,"201051344000890","219011344069620",29.50,21.30,0,333.63,372.71,50.0,46.3,0.402,419809.4,419809.4,36249,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832916,534674.00
05/21/2016 08:15,2,1.639,ACTIVE,213.06,354.07,59.986,1463832903,"201051344000438","219011344069620",29.80,20.00,0,333.93,373.31,49.5,45.8,0.411,421858.1,421858.1,36254,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832916,534675.00
05/21/2016 08:15,2,1.609,ACTIVE,213.06,352.87,59.975,1463832903,"201051344000417","219011344069620",29.62,20.70,0,333.63,371.51,48.3,44.7,0.398,414435.3,414435.3,36413,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832917,534676.00
05/21/2016 08:15,2,1.385,ACTIVE,211.48,352.27,59.981,1463832903,"274151322000083","219011344069620",29.06,21.80,0,333.03,360.69,40.8,37.5,0.283,683798.7,683798.7,25223,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832918,534677.00
05/21/2016 08:15,2,1.576,ACTIVE,211.70,357.08,59.975,1463832903,"274151322000076","219011344069620",29.98,22.50,0,333.93,364.59,47.9,44.3,0.336,728027.7,728027.7,25221,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832919,534678.00
05/21/2016 08:15,2,1.684,ACTIVE,213.06,353.47,59.986,1463832903,"201051344000868","219011344069620",29.40,19.00,0,334.24,373.31,50.2,46.5,0.407,408779.1,408779.1,31494,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832920,534679.00
05/21/2016 08:15,2,1.479,ACTIVE,211.70,344.76,59.986,1463832903,"274151322000095","219011344069620",29.94,21.80,0,332.43,362.19,44.8,41.3,0.301,720534.4,720534.4,25136,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832921,534680.00
05/21/2016 08:15,2,1.686,ACTIVE,213.06,355.28,59.981,1463832903,"201051344000988","219011344069620",29.58,19.50,0,334.84,376.92,50.6,46.9,0.424,405895.6,405895.6,31793,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832922,534681.00
05/21/2016 08:15,2,1.576,ACTIVE,212.83,352.57,60.018,1463832903,"201051344001025","219011344069620",30.12,20.00,0,333.03,372.71,48.1,44.5,0.384,419722.6,419722.6,36305,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832923,534682.00
05/21/2016 08:15,2,1.609,ACTIVE,213.29,352.87,59.986,1463832903,"201051344000458","219011344069620",29.56,20.00,0,335.44,372.71,48.2,44.6,0.407,416701.6,416701.6,31717,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832924,534683.00
05/21/2016 08:15,2,1.625,ACTIVE,213.96,354.97,60.007,1463832903,"201051344000853","219011344069620",29.64,19.30,0,336.34,376.92,48.8,45.2,0.393,415322.4,415322.4,31316,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832925,534684.00
05/21/2016 08:15,2,1.578,ACTIVE,212.83,353.47,59.981,1463832903,"201051344000685","219011344069620",29.74,20.00,0,333.93,372.11,47.6,44.1,0.411,421396.5,421396.5,36141,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832926,534685.00
05/21/2016 08:15,2,1.551,ACTIVE,213.06,352.27,60.023,1463832903,"201051344000917","219011344069620",29.68,20.30,0,332.73,371.51,46.6,43.1,0.384,418293.3,418293.3,36143,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832927,534686.00
05/21/2016 08:15,2,1.545,ACTIVE,213.06,351.97,59.981,1463832903,"201051344001145","219011344069620",29.62,19.80,0,334.24,371.21,46.3,42.8,0.376,423457.6,423457.6,35994,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832928,534687.00
05/21/2016 08:15,2,1.607,ACTIVE,212.83,353.47,59.981,1463832903,"201051344000651","219011344069620",29.70,19.30,0,333.63,373.31,48.4,44.7,0.389,415697.5,415697.5,36359,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832929,534688.00
05/21/2016 08:15,2,1.434,ACTIVE,211.25,347.46,59.965,1463832903,"274151322000088","219011344069620",28.75,21.80,0,331.53,361.29,41.8,38.4,0.283,661163.2,661163.2,24887,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832930,534689.00
05/21/2016 08:15,2,0.975,ACTIVE,212.16,414.79,59.975,1463832903,"274151322000068","219011344069620",38.47,24.50,0,334.84,443.94,37.7,34.4,0.247,556378.2,556378.2,26392,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832931,534690.00
05/21/2016 08:15,2,1.598,ACTIVE,212.61,351.97,59.986,1463832903,"201051344001135","219011344069620",29.78,19.50,0,333.63,371.51,48.2,44.6,0.393,411767.7,411767.7,36301,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832932,534691.00
05/21/2016 08:15,2,1.668,ACTIVE,212.61,353.17,60.012,1463832903,"201051344000594","219011344069620",29.66,20.00,0,332.43,373.31,50.1,46.5,0.411,420429.5,420429.5,31753,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832933,534692.00
05/21/2016 08:15,2,1.652,ACTIVE,213.06,353.17,60.007,1463832903,"201051344001203","219011344069620",29.96,20.00,0,334.54,374.81,50.1,46.5,0.420,418720.0,418720.0,36329,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832933,534693.00
05/21/2016 08:15,2,1.418,ACTIVE,211.48,354.37,59.975,1463832903,"274151322000054","219011344069620",29.28,22.30,0,332.73,361.89,42.0,38.6,0.296,675372.7,675372.7,24918,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832934,534694.00
05/21/2016 08:15,2,1.682,ACTIVE,213.06,352.87,59.970,1463832903,"201051344000867","219011344069620",29.48,19.80,0,334.24,373.31,50.2,46.6,0.402,408030.3,408030.3,31756,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832935,534695.00
05/21/2016 08:15,2,1.738,ACTIVE,213.06,354.37,59.975,1463832903,"201051344001093","219011344069620",29.60,20.70,0,333.63,374.51,52.1,48.4,0.420,417377.9,417377.9,36194,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832936,534696.00
05/21/2016 08:15,2,1.648,ACTIVE,213.06,354.07,59.986,1463832903,"201051344000900","219011344069620",29.52,19.00,0,334.84,374.21,49.3,45.7,0.407,423709.8,423709.8,31146,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832937,534697.00
05/21/2016 08:15,2,1.609,ACTIVE,213.06,353.17,59.975,1463832903,"201051344000648","219011344069620",29.88,19.00,0,335.44,373.61,48.7,45.1,0.398,415642.1,415642.1,31439,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832938,534698.00
05/21/2016 08:15,2,1.641,ACTIVE,213.29,353.47,59.981,1463832903,"201051344000569","219011344069620",29.42,19.50,0,334.54,373.31,48.9,45.3,0.402,424822.3,424822.3,31076,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832939,534699.00
05/21/2016 08:15,2,1.629,ACTIVE,213.29,353.77,59.970,1463832903,"201051344000983","219011344069620",29.76,19.50,0,335.14,373.31,49.1,45.5,0.407,416275.7,416275.7,31555,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832940,534700.00
05/21/2016 08:15,2,1.660,ACTIVE,213.06,353.47,60.028,1463832903,"201051344001158","219011344069620",29.56,19.30,0,334.54,374.51,49.7,46.1,0.415,410731.5,410731.5,31818,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832941,534701.00
05/21/2016 08:15,2,1.617,ACTIVE,213.51,354.97,59.970,1463832903,"201051344000576","219011344069620",29.80,19.00,0,335.74,375.71,48.9,45.2,0.398,417747.5,417747.5,31223,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832942,534702.00
05/21/2016 08:15,2,1.383,ACTIVE,211.70,352.27,59.954,1463832903,"274151322000087","219011344069620",29.08,24.00,0,332.43,360.69,40.8,37.5,0.256,649027.8,649027.8,25006,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463832943,534703.00
05/21/2016 08:30,2,2.230,ACTIVE,214.87,361.59,59.996,1463833803,"201051344000645","219011344069620",29.76,20.30,0,337.24,389.24,67.2,63.0,0.544,417269.4,417269.4,31362,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833804,534704.00
05/21/2016 08:30,2,1.980,ACTIVE,211.48,356.78,59.944,1463833803,"274151322000085","219011344069620",28.71,22.80,0,336.04,369.40,57.6,53.7,0.393,677337.1,677337.1,24924,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833805,534705.00
05/21/2016 08:30,2,2.258,ACTIVE,214.19,361.59,59.970,1463833803,"201051344000633","219011344069620",29.64,21.00,0,336.34,391.34,67.8,63.6,0.561,408355.4,408355.4,31835,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833806,534706.00
05/21/2016 08:30,2,2.262,ACTIVE,214.87,362.79,59.965,1463833803,"201051344000469","219011344069620",30.16,19.30,0,336.34,391.64,69.0,64.7,0.566,409642.4,409642.4,31772,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833807,534707.00
05/21/2016 08:30,2,2.176,ACTIVE,213.06,358.58,59.975,1463833803,"201051344000646","219011344069620",29.44,21.50,0,335.74,386.83,64.9,60.7,0.544,413317.6,413317.6,36327,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833808,534708.00
05/21/2016 08:30,2,2.055,ACTIVE,211.25,349.86,60.012,1463833803,"274151322000052","219011344069620",29.18,24.30,0,334.84,370.60,60.7,56.6,0.420,690003.9,690003.9,25152,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833809,534709.00
05/21/2016 08:30,2,2.121,ACTIVE,213.96,359.78,60.007,1463833803,"201051344000585","219011344069620",29.80,22.00,0,336.34,386.53,64.0,59.9,0.530,419976.6,419976.6,36333,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833810,534710.00
05/21/2016 08:30,2,2.232,ACTIVE,213.29,358.58,59.954,1463833803,"201051344001230","219011344069620",29.62,22.50,0,333.33,384.13,67.0,62.8,0.552,417043.8,417043.8,36131,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833811,534711.00
05/21/2016 08:30,2,2.141,ACTIVE,214.19,360.69,59.944,1463833803,"201051344000582","219011344069620",29.74,20.70,0,336.64,388.94,64.5,60.3,0.526,410458.2,410458.2,36299,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833812,534712.00
05/21/2016 08:30,2,2.293,ACTIVE,213.29,359.18,59.954,1463833803,"201051344000955","219011344069620",29.82,21.50,0,334.54,385.63,69.3,65.0,0.579,422651.0,422651.0,36231,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833813,534713.00
05/21/2016 08:30,2,1.336,ACTIVE,211.25,424.71,59.959,1463833803,"274151322000094","219011344069620",39.48,24.50,0,336.04,450.86,53.3,49.5,0.371,556684.2,556684.2,26185,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833813,534714.00
05/21/2016 08:30,2,2.295,ACTIVE,214.41,360.99,60.002,1463833803,"201051344000579","219011344069620",29.60,21.80,0,336.94,391.34,68.8,64.5,0.561,423600.0,423600.0,11848,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833814,534715.00
05/21/2016 08:30,2,2.240,ACTIVE,213.29,358.28,59.949,1463833803,"201051344000890","219011344069620",30.10,22.80,0,336.04,388.34,68.3,64.0,0.552,419822.6,419822.6,36250,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833815,534716.00
05/21/2016 08:30,2,2.242,ACTIVE,213.51,360.08,59.949,1463833803,"201051344000438","219011344069620",29.86,21.50,0,335.74,389.84,67.9,63.6,0.575,421871.2,421871.2,36255,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833816,534717.00
05/21/2016 08:30,2,2.221,ACTIVE,213.51,359.18,60.018,1463833803,"201051344000417","219011344069620",29.48,22.30,0,335.74,388.04,66.3,62.1,0.561,414448.1,414448.1,36414,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833817,534718.00
05/21/2016 08:30,2,1.945,ACTIVE,211.48,355.28,59.959,1463833803,"274151322000083","219011344069620",29.34,23.50,0,335.14,368.80,57.8,53.9,0.415,683809.7,683809.7,25224,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833818,534719.00
05/21/2016 08:30,2,2.188,ACTIVE,212.16,359.48,59.965,1463833803,"274151322000076","219011344069620",30.18,24.00,0,335.74,374.51,66.8,62.6,0.468,728040.5,728040.5,25222,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833819,534720.00
05/21/2016 08:30,2,2.316,ACTIVE,213.96,359.48,59.933,1463833803,"201051344000868","219011344069620",29.56,19.80,0,336.04,390.44,69.3,65.0,0.570,408792.4,408792.4,31495,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833820,534721.00
