ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 08:30,2,2.109,ACTIVE,211.70,360.99,59.975,1463833803,"274151322000095","219011344069620",29.82,23.50,0,335.14,371.51,63.7,59.5,0.424,720546.5,720546.5,25137,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833821,534722.00
05/21/2016 08:30,2,2.344,ACTIVE,214.64,363.09,59.954,1463833803,"201051344000988","219011344069620",29.44,20.70,0,335.44,391.64,70.0,65.6,0.597,405909.1,405909.1,31794,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833822,534723.00
05/21/2016 08:30,2,2.209,ACTIVE,213.51,358.58,59.965,1463833803,"201051344001025","219011344069620",29.90,21.50,0,335.74,388.64,66.9,62.7,0.548,419735.5,419735.5,36306,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833823,534724.00
05/21/2016 08:30,2,2.230,ACTIVE,214.41,360.08,59.938,1463833803,"201051344000458","219011344069620",29.74,21.00,0,336.94,389.54,67.2,62.9,0.588,416714.5,416714.5,31718,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833824,534725.00
05/21/2016 08:30,2,2.240,ACTIVE,215.09,363.69,59.949,1463833803,"201051344000853","219011344069620",29.98,20.00,0,337.54,388.94,68.1,63.8,0.575,415335.4,415335.4,31317,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833825,534726.00
05/21/2016 08:30,2,2.193,ACTIVE,213.51,361.29,59.970,1463833803,"201051344000685","219011344069620",29.86,21.30,0,335.14,388.94,66.3,62.1,0.579,421409.2,421409.2,36142,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833826,534727.00
05/21/2016 08:30,2,2.182,ACTIVE,213.74,360.38,59.954,1463833803,"201051344000917","219011344069620",29.64,21.80,0,335.74,390.14,65.5,61.3,0.552,418305.7,418305.7,36144,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833827,534728.00
05/21/2016 08:30,2,2.148,ACTIVE,213.51,360.08,59.954,1463833803,"201051344001145","219011344069620",29.94,21.30,0,336.94,388.04,65.1,60.9,0.535,423470.0,423470.0,35995,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833828,534729.00
05/21/2016 08:30,2,2.244,ACTIVE,214.19,360.99,59.981,1463833803,"201051344000651","219011344069620",29.64,20.70,0,336.64,388.94,67.4,63.1,0.530,415710.4,415710.4,36360,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833829,534730.00
05/21/2016 08:30,2,2.018,ACTIVE,211.03,347.16,59.965,1463833803,"274151322000088","219011344069620",28.92,23.50,0,335.14,369.70,59.1,55.2,0.393,661174.4,661174.4,24888,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833829,534731.00
05/21/2016 08:30,2,1.354,ACTIVE,212.16,430.42,59.954,1463833803,"274151322000068","219011344069620",39.36,26.00,0,336.94,448.75,54.6,50.8,0.380,556388.4,556388.4,26393,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833830,534732.00
05/21/2016 08:30,2,2.227,ACTIVE,213.74,360.08,59.965,1463833803,"201051344001135","219011344069620",29.80,20.70,0,336.04,388.64,67.2,63.0,0.552,411780.6,411780.6,36302,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833831,534733.00
05/21/2016 08:30,2,2.330,ACTIVE,213.74,360.69,59.981,1463833803,"201051344000594","219011344069620",29.44,21.80,0,334.54,387.44,69.5,65.2,0.575,420442.8,420442.8,31754,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833832,534734.00
05/21/2016 08:30,2,2.322,ACTIVE,213.74,357.98,59.917,1463833803,"201051344001203","219011344069620",29.74,21.80,0,336.34,392.55,70.0,65.6,0.561,418733.4,418733.4,36330,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833833,534735.00
05/21/2016 08:30,2,2.021,ACTIVE,211.25,350.17,59.954,1463833803,"274151322000054","219011344069620",29.06,23.50,0,334.84,370.60,59.5,55.5,0.420,675383.9,675383.9,24919,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833834,534736.00
05/21/2016 08:30,2,2.316,ACTIVE,214.41,360.38,59.944,1463833803,"201051344000867","219011344069620",29.76,21.00,0,335.74,391.04,69.8,65.5,0.575,408043.7,408043.7,31757,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833835,534737.00
05/21/2016 08:30,2,2.381,ACTIVE,213.74,360.69,59.970,1463833803,"201051344001093","219011344069620",29.86,21.80,0,336.04,392.25,71.9,67.5,0.583,417391.7,417391.7,36195,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833836,534738.00
05/21/2016 08:30,2,2.291,ACTIVE,214.41,363.39,59.959,1463833803,"201051344000900","219011344069620",29.96,20.00,0,336.94,391.64,69.5,65.1,0.579,423723.1,423723.1,31147,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833837,534739.00
05/21/2016 08:30,2,2.258,ACTIVE,214.64,363.09,59.938,1463833803,"201051344000648","219011344069620",29.74,20.00,0,336.34,390.14,68.0,63.8,0.575,415655.1,415655.1,31440,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833838,534740.00
05/21/2016 08:30,2,2.283,ACTIVE,214.64,363.39,59.991,1463833803,"201051344000569","219011344069620",29.64,20.30,0,336.34,390.44,68.6,64.3,0.575,424835.4,424835.4,31077,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833839,534741.00
05/21/2016 08:30,2,2.270,ACTIVE,214.41,361.89,59.922,1463833803,"201051344000983","219011344069620",30.00,20.30,0,336.64,390.74,68.9,64.6,0.588,416288.8,416288.8,31556,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833840,534742.00
05/21/2016 08:30,2,2.342,ACTIVE,214.41,360.69,59.949,1463833803,"201051344001158","219011344069620",29.36,20.30,0,335.74,390.74,69.6,65.3,0.601,410744.8,410744.8,31819,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833841,534743.00
05/21/2016 08:30,2,2.277,ACTIVE,214.87,363.09,60.023,1463833803,"201051344000576","219011344069620",29.74,20.00,0,335.74,388.94,68.5,64.2,0.561,417760.6,417760.6,31224,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833842,534744.00
05/21/2016 08:30,2,1.984,ACTIVE,211.25,347.16,59.959,1463833803,"274151322000087","219011344069620",28.94,26.30,0,335.44,368.50,58.2,54.2,0.384,649038.7,649038.7,25007,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463833843,534745.00
05/21/2016 08:45,2,1.680,ACTIVE,213.96,355.58,60.007,1463834703,"201051344000645","219011344069620",29.20,21.50,0,324.02,397.05,49.7,46.0,0.398,417283.9,417283.9,31363,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834704,534746.00
05/21/2016 08:45,2,1.521,ACTIVE,212.38,348.96,59.970,1463834703,"274151322000085","219011344069620",28.39,23.80,0,336.04,379.32,43.8,40.3,0.296,677349.5,677349.5,24925,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834705,534747.00
05/21/2016 08:45,2,1.688,ACTIVE,214.19,356.18,60.039,1463834703,"201051344000633","219011344069620",29.26,21.80,0,322.81,399.16,50.1,46.4,0.420,408370.0,408370.0,31836,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834706,534748.00
05/21/2016 08:45,2,1.689,ACTIVE,213.74,354.67,59.981,1463834703,"201051344000469","219011344069620",29.80,20.00,0,320.71,396.75,51.0,47.3,0.424,409657.2,409657.2,31773,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834707,534749.00
05/21/2016 08:45,2,1.650,ACTIVE,212.83,353.77,59.959,1463834703,"201051344000646","219011344069620",29.44,22.50,0,318.30,396.15,49.2,45.6,0.415,413331.6,413331.6,36328,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834708,534750.00
05/21/2016 08:45,2,1.578,ACTIVE,211.93,345.96,59.986,1463834703,"274151322000052","219011344069620",28.82,25.50,0,335.44,380.82,46.1,42.6,0.305,690016.9,690016.9,25153,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834709,534751.00
05/21/2016 08:45,2,1.693,ACTIVE,213.51,353.77,60.012,1463834703,"201051344000585","219011344069620",29.18,22.80,0,320.41,396.45,50.0,46.4,0.415,419990.6,419990.6,36334,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834710,534752.00
05/21/2016 08:45,2,1.645,ACTIVE,212.83,352.87,59.975,1463834703,"201051344001230","219011344069620",29.40,23.50,0,318.61,392.25,49.0,45.4,0.407,417058.0,417058.0,36132,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834711,534753.00
05/21/2016 08:45,2,1.658,ACTIVE,213.51,354.07,59.986,1463834703,"201051344000582","219011344069620",29.06,21.50,0,319.51,397.96,48.8,45.2,0.398,410472.1,410472.1,36300,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834712,534754.00
05/21/2016 08:45,2,1.709,ACTIVE,212.61,352.87,60.007,1463834703,"201051344000955","219011344069620",29.50,22.50,0,320.71,396.15,51.1,47.4,0.424,422665.7,422665.7,36232,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834712,534755.00
05/21/2016 08:45,2,1.027,ACTIVE,212.38,419.30,59.970,1463834703,"274151322000094","219011344069620",39.40,26.00,0,393.75,460.47,41.0,37.6,0.278,556695.6,556695.6,26186,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834713,534756.00
05/21/2016 08:45,2,1.711,ACTIVE,213.96,354.97,59.949,1463834703,"201051344000579","219011344069620",29.80,22.50,0,327.62,396.15,51.7,47.9,0.429,423614.7,423614.7,11849,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834714,534757.00
05/21/2016 08:45,2,1.709,ACTIVE,212.83,353.47,60.002,1463834703,"201051344000890","219011344069620",29.48,24.00,0,320.71,396.15,51.0,47.3,0.407,419837.2,419837.2,36251,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834715,534758.00
05/21/2016 08:45,2,1.701,ACTIVE,212.83,353.77,59.991,1463834703,"201051344000438","219011344069620",29.38,22.50,0,321.01,399.76,50.6,46.9,0.420,421885.6,421885.6,36256,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834716,534759.00
05/21/2016 08:45,2,1.684,ACTIVE,213.06,353.77,59.986,1463834703,"201051344000417","219011344069620",29.42,23.80,0,318.30,396.45,50.2,46.5,0.415,414462.2,414462.2,36415,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834717,534760.00
05/21/2016 08:45,2,1.551,ACTIVE,212.38,352.57,59.986,1463834703,"274151322000083","219011344069620",28.80,24.80,0,335.44,379.02,45.2,41.7,0.327,683822.1,683822.1,25225,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834718,534761.00
05/21/2016 08:45,2,1.676,ACTIVE,212.61,349.26,59.981,1463834703,"274151322000076","219011344069620",29.46,25.30,0,330.63,381.42,50.0,46.4,0.358,728054.7,728054.7,25223,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834719,534762.00
05/21/2016 08:45,2,1.730,ACTIVE,213.51,354.97,59.965,1463834703,"201051344000868","219011344069620",29.50,20.70,0,320.41,398.86,51.8,48.1,0.420,408807.1,408807.1,31496,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834720,534763.00
05/21/2016 08:45,2,1.627,ACTIVE,212.38,347.46,59.986,1463834703,"274151322000095","219011344069620",29.44,24.80,0,330.93,380.52,48.5,44.9,0.323,720560.1,720560.1,25138,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834721,534764.00
05/21/2016 08:45,2,1.740,ACTIVE,213.74,357.08,59.965,1463834703,"201051344000988","219011344069620",29.28,21.80,0,318.91,397.05,51.6,47.8,0.429,405923.7,405923.7,31795,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834722,534765.00
05/21/2016 08:45,2,1.711,ACTIVE,213.06,352.87,59.975,1463834703,"201051344001025","219011344069620",29.34,22.80,0,320.41,398.56,50.9,47.2,0.411,419749.7,419749.7,36307,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834723,534766.00
05/21/2016 08:45,2,1.723,ACTIVE,213.96,355.28,59.981,1463834703,"201051344000458","219011344069620",29.16,22.00,0,320.11,398.86,50.9,47.2,0.433,416728.7,416728.7,31719,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834724,534767.00
05/21/2016 08:45,2,1.732,ACTIVE,214.41,354.07,59.981,1463834703,"201051344000853","219011344069620",29.34,21.30,0,327.32,396.15,51.5,47.8,0.438,415349.8,415349.8,31318,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834725,534768.00
05/21/2016 08:45,2,1.676,ACTIVE,213.29,354.37,59.970,1463834703,"201051344000685","219011344069620",29.22,22.30,0,318.30,396.45,49.7,46.0,0.433,421423.1,421423.1,36143,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834726,534769.00
05/21/2016 08:45,2,1.652,ACTIVE,213.29,354.37,59.970,1463834703,"201051344000917","219011344069620",29.28,22.30,0,320.71,397.96,49.0,45.4,0.398,418319.5,418319.5,36145,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834727,534770.00
05/21/2016 08:45,2,1.664,ACTIVE,213.06,352.87,59.970,1463834703,"201051344001145","219011344069620",29.36,21.80,0,321.91,396.45,49.5,45.9,0.398,423483.8,423483.8,35996,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834728,534771.00
05/21/2016 08:45,2,1.703,ACTIVE,213.51,354.37,59.970,1463834703,"201051344000651","219011344069620",29.50,21.50,0,322.21,398.56,50.9,47.2,0.415,415724.6,415724.6,36361,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834729,534772.00
05/21/2016 08:45,2,1.555,ACTIVE,212.16,356.78,59.975,1463834703,"274151322000088","219011344069620",28.37,24.30,0,335.74,379.32,44.7,41.2,0.296,661186.7,661186.7,24889,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834730,534773.00
05/21/2016 08:45,2,1.066,ACTIVE,212.83,421.70,59.975,1463834703,"274151322000068","219011344069620",39.10,27.30,0,392.55,458.37,42.5,39.1,0.287,556399.8,556399.8,26394,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834731,534774.00
05/21/2016 08:45,2,1.732,ACTIVE,213.06,354.37,59.975,1463834703,"201051344001135","219011344069620",29.36,21.80,0,319.21,396.15,51.5,47.8,0.424,411794.7,411794.7,36303,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834732,534775.00
05/21/2016 08:45,2,1.760,ACTIVE,213.51,354.97,59.970,1463834703,"201051344000594","219011344069620",29.40,22.80,0,319.51,398.56,52.5,48.7,0.429,420457.3,420457.3,31755,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834733,534776.00
05/21/2016 08:45,2,1.762,ACTIVE,213.29,354.97,59.970,1463834703,"201051344001203","219011344069620",29.22,23.00,0,321.01,398.56,52.1,48.4,0.433,418747.9,418747.9,36331,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834734,534777.00
05/21/2016 08:45,2,1.594,ACTIVE,212.16,354.37,59.986,1463834703,"274151322000054","219011344069620",28.71,24.80,0,335.44,380.22,46.3,42.8,0.314,675396.4,675396.4,24920,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834735,534778.00
05/21/2016 08:45,2,1.783,ACTIVE,213.96,355.88,59.975,1463834703,"201051344000867","219011344069620",29.28,22.00,0,323.41,398.26,52.9,49.1,0.429,408058.2,408058.2,31758,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834736,534779.00
05/21/2016 08:45,2,1.748,ACTIVE,213.29,354.37,59.986,1463834703,"201051344001093","219011344069620",29.74,22.80,0,321.61,398.86,52.6,48.9,0.420,417406.4,417406.4,36196,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834736,534780.00
05/21/2016 08:45,2,1.754,ACTIVE,213.74,357.68,59.970,1463834703,"201051344000900","219011344069620",29.58,20.70,0,321.01,397.96,52.6,48.8,0.433,423737.5,423737.5,31148,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834737,534781.00
05/21/2016 08:45,2,1.750,ACTIVE,214.19,355.28,59.975,1463834703,"201051344000648","219011344069620",29.60,20.70,0,319.21,399.46,52.5,48.7,0.442,415669.3,415669.3,31441,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834738,534782.00
05/21/2016 08:45,2,1.758,ACTIVE,214.19,357.08,59.996,1463834703,"201051344000569","219011344069620",29.92,21.50,0,322.81,399.16,53.3,49.5,0.442,424849.7,424849.7,31078,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834739,534783.00
05/21/2016 08:45,2,1.783,ACTIVE,214.19,357.38,60.012,1463834703,"201051344000983","219011344069620",29.64,21.30,0,320.41,398.86,53.6,49.8,0.451,416303.1,416303.1,31557,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834740,534784.00
05/21/2016 08:45,2,1.809,ACTIVE,214.41,355.58,59.975,1463834703,"201051344001158","219011344069620",29.20,21.30,0,324.02,397.66,53.5,49.7,0.446,410759.1,410759.1,31820,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834741,534785.00
05/21/2016 08:45,2,1.771,ACTIVE,214.41,358.88,59.996,1463834703,"201051344000576","219011344069620",29.66,20.30,0,322.51,398.26,53.3,49.5,0.451,417774.8,417774.8,31225,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834742,534786.00
05/21/2016 08:45,2,1.596,ACTIVE,212.16,350.17,59.981,1463834703,"274151322000087","219011344069620",28.80,28.00,0,335.74,378.12,46.6,43.0,0.305,649050.9,649050.9,25008,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463834743,534787.00
05/21/2016 09:00,2,4.217,ACTIVE,216.67,358.88,59.981,1463835603,"201051344000645","219011344069620",29.66,23.00,0,319.81,395.55,126.7,120.3,0.575,417300.9,417300.9,31364,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835604,534788.00
05/21/2016 09:00,2,3.740,ACTIVE,213.06,348.36,59.975,1463835603,"274151322000085","219011344069620",29.02,26.00,0,331.23,381.42,110.0,104.2,0.420,677364.4,677364.4,24926,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835605,534789.00
05/21/2016 09:00,2,4.164,ACTIVE,216.00,357.68,59.986,1463835603,"201051344000633","219011344069620",29.60,23.50,0,319.81,397.96,124.8,118.5,0.592,408387.0,408387.0,31837,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835606,534790.00
05/21/2016 09:00,2,4.039,ACTIVE,216.45,357.38,59.981,1463835603,"201051344000469","219011344069620",29.94,21.80,0,319.81,396.75,122.5,116.3,0.583,409674.5,409674.5,31774,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835607,534791.00
05/21/2016 09:00,2,3.701,ACTIVE,214.19,353.47,59.991,1463835603,"201051344000646","219011344069620",29.70,24.30,0,317.10,395.85,111.2,105.4,0.521,413348.3,413348.3,36329,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835608,534792.00
05/21/2016 09:00,2,3.338,ACTIVE,212.61,357.38,59.986,1463835603,"274151322000052","219011344069620",29.16,28.50,0,329.73,380.82,98.5,93.2,0.384,690032.5,690032.5,25154,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835609,534793.00
05/21/2016 09:00,2,3.414,ACTIVE,214.87,352.87,59.981,1463835603,"201051344000585","219011344069620",29.84,24.50,0,319.21,396.75,103.2,97.6,0.482,420007.4,420007.4,36335,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835610,534794.00
05/21/2016 09:00,2,3.422,ACTIVE,213.96,351.97,59.981,1463835603,"201051344001230","219011344069620",29.86,25.00,0,317.70,391.64,103.5,98.0,0.473,417074.7,417074.7,36133,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835611,534795.00
05/21/2016 09:00,2,3.420,ACTIVE,214.87,353.47,59.975,1463835603,"201051344000582","219011344069620",29.56,23.00,0,318.30,397.05,102.4,96.9,0.473,410488.6,410488.6,36301,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835612,534796.00
05/21/2016 09:00,2,3.576,ACTIVE,213.96,352.87,59.970,1463835603,"201051344000955","219011344069620",30.12,24.00,0,317.40,394.95,109.1,103.4,0.526,422682.9,422682.9,36233,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835612,534797.00
05/21/2016 09:00,2,2.312,ACTIVE,212.83,420.80,59.981,1463835603,"274151322000094","219011344069620",39.16,28.00,0,394.95,458.97,91.3,86.2,0.358,556709.3,556709.3,26187,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835613,534798.00
05/21/2016 09:00,2,3.730,ACTIVE,216.22,355.88,59.996,1463835603,"201051344000579","219011344069620",29.76,24.30,0,321.01,396.15,112.4,106.6,0.544,423632.0,423632.0,11850,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835614,534799.00
05/21/2016 09:00,2,3.748,ACTIVE,214.19,352.87,59.981,1463835603,"201051344000890","219011344069620",29.68,26.00,0,318.91,396.15,112.7,106.8,0.513,419854.3,419854.3,36252,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835615,534800.00
05/21/2016 09:00,2,3.650,ACTIVE,214.87,354.37,59.949,1463835603,"201051344000438","219011344069620",30.00,24.00,0,317.70,397.35,110.9,105.1,0.530,421902.7,421902.7,36257,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835616,534801.00
05/21/2016 09:00,2,3.506,ACTIVE,214.41,352.27,59.981,1463835603,"201051344000417","219011344069620",29.90,25.30,0,318.61,396.45,106.1,100.5,0.504,414479.0,414479.0,36416,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835617,534802.00
05/21/2016 09:00,2,3.166,ACTIVE,212.38,346.26,59.981,1463835603,"274151322000083","219011344069620",29.22,27.80,0,329.43,380.52,93.7,88.5,0.367,683837.4,683837.4,25226,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835618,534803.00
05/21/2016 09:00,2,3.348,ACTIVE,213.29,349.56,59.970,1463835603,"274151322000076","219011344069620",29.94,28.50,0,330.33,385.33,101.5,96.0,0.407,728071.7,728071.7,25224,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835619,534804.00
05/21/2016 09:00,2,3.119,ACTIVE,212.38,352.27,59.970,1463835603,"274151322000095","219011344069620",29.82,27.50,0,330.33,380.52,94.2,88.9,0.354,720576.6,720576.6,25139,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835621,534805.00
05/21/2016 09:00,2,3.439,ACTIVE,215.54,357.08,59.981,1463835603,"201051344000988","219011344069620",29.36,23.30,0,321.61,397.66,102.3,96.8,0.468,405941.2,405941.2,31796,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835622,534806.00
05/21/2016 09:00,2,3.227,ACTIVE,214.19,349.86,59.975,1463835603,"201051344001025","219011344069620",29.42,24.50,0,318.91,397.05,96.1,90.8,0.442,419766.8,419766.8,36308,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835623,534807.00
05/21/2016 09:00,2,3.154,ACTIVE,215.54,353.17,59.970,1463835603,"201051344000458","219011344069620",29.76,23.80,0,320.11,398.56,95.2,89.9,0.455,416745.8,416745.8,31720,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835624,534808.00
05/21/2016 09:00,2,3.082,ACTIVE,216.00,354.37,59.981,1463835603,"201051344000853","219011344069620",29.82,22.80,0,321.61,396.75,93.0,87.9,0.433,415367.1,415367.1,31319,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835625,534809.00
05/21/2016 09:00,2,2.832,ACTIVE,213.51,348.96,59.959,1463835603,"201051344000685","219011344069620",29.48,24.30,0,318.00,396.45,84.6,79.7,0.415,421439.9,421439.9,36144,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835626,534810.00
05/21/2016 09:00,2,2.736,ACTIVE,214.19,349.26,59.949,1463835603,"201051344000917","219011344069620",29.60,24.00,0,319.21,396.15,82.1,77.3,0.384,418336.1,418336.1,36146,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835627,534811.00
05/21/2016 09:00,2,2.695,ACTIVE,213.51,347.76,59.981,1463835603,"201051344001145","219011344069620",29.32,24.00,0,319.51,395.55,80.0,75.3,0.371,423500.4,423500.4,35997,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835628,534812.00
05/21/2016 09:00,2,2.719,ACTIVE,213.96,348.96,59.933,1463835603,"201051344000651","219011344069620",29.64,23.80,0,319.21,397.35,81.6,76.9,0.380,415741.7,415741.7,36362,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835629,534813.00
05/21/2016 09:00,2,2.518,ACTIVE,212.16,366.70,59.959,1463835603,"274151322000088","219011344069620",28.27,26.80,0,330.33,380.82,72.1,67.7,0.499,661201.9,661201.9,24890,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835630,534814.00
05/21/2016 09:00,2,1.701,ACTIVE,213.06,423.81,59.965,1463835603,"274151322000068","219011344069620",39.54,29.80,0,395.25,463.78,67.7,63.4,0.464,556413.8,556413.8,26395,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835630,534815.00
05/21/2016 09:00,2,2.758,ACTIVE,213.51,347.46,59.954,1463835603,"201051344001135","219011344069620",29.62,23.50,0,318.91,395.85,82.7,77.9,0.384,411811.8,411811.8,36304,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835631,534816.00
05/21/2016 09:00,2,2.846,ACTIVE,214.19,351.97,59.954,1463835603,"201051344000594","219011344069620",29.60,25.30,0,318.91,398.86,85.4,80.5,0.402,420474.8,420474.8,31756,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835632,534817.00
05/21/2016 09:00,2,2.910,ACTIVE,214.19,348.66,59.959,1463835603,"201051344001203","219011344069620",29.12,25.30,0,318.61,398.56,85.9,81.0,0.407,418765.3,418765.3,36332,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835633,534818.00
05/21/2016 09:00,2,2.643,ACTIVE,212.38,356.18,59.965,1463835603,"274151322000054","219011344069620",28.75,27.30,0,328.52,381.42,77.0,72.4,0.526,675411.7,675411.7,24921,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835634,534819.00
05/21/2016 09:00,2,2.955,ACTIVE,214.87,351.97,59.991,1463835603,"201051344000867","219011344069620",29.70,23.50,0,318.61,397.96,88.9,83.9,0.411,408075.7,408075.7,31759,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835635,534820.00
05/21/2016 09:00,2,2.973,ACTIVE,214.19,350.17,59.975,1463835603,"201051344001093","219011344069620",29.82,24.30,0,321.31,397.96,89.8,84.8,0.407,417423.8,417423.8,36197,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835636,534821.00
05/21/2016 09:00,2,2.986,ACTIVE,214.87,352.57,59.986,1463835603,"201051344000900","219011344069620",30.16,22.30,0,319.21,396.45,91.2,86.1,0.424,423754.9,423754.9,31149,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835637,534822.00
05/21/2016 09:00,2,3.016,ACTIVE,215.32,353.47,59.928,1463835603,"201051344000648","219011344069620",29.36,22.50,0,318.91,398.86,89.7,84.6,0.420,415686.4,415686.4,31442,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835638,534823.00
05/21/2016 09:00,2,3.047,ACTIVE,215.54,352.87,59.970,1463835603,"201051344000569","219011344069620",29.84,23.30,0,322.21,397.05,92.2,87.0,0.424,424867.1,424867.1,31079,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835639,534824.00
05/21/2016 09:00,2,3.072,ACTIVE,215.54,354.07,59.928,1463835603,"201051344000983","219011344069620",30.14,23.30,0,322.21,395.85,93.8,88.6,0.442,416320.6,416320.6,31558,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835640,534825.00
05/21/2016 09:00,2,3.191,ACTIVE,215.54,352.87,59.959,1463835603,"201051344001158","219011344069620",29.56,23.30,0,321.31,397.96,95.5,90.3,0.451,410776.6,410776.6,31821,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835641,534826.00
05/21/2016 09:00,2,3.248,ACTIVE,216.00,356.18,59.954,1463835603,"201051344000576","219011344069620",29.86,22.50,0,320.41,397.05,98.3,93.0,0.455,417792.2,417792.2,31226,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835642,534827.00
05/21/2016 09:00,2,3.020,ACTIVE,213.06,350.47,59.965,1463835603,"274151322000087","219011344069620",29.00,31.50,0,330.03,380.22,88.6,83.6,0.336,649066.0,649066.0,25009,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835642,534828.00
05/21/2016 09:00,2,3.549,ACTIVE,215.32,355.58,59.965,1463835603,"201051344000868","219011344069620",29.84,23.00,0,318.30,397.66,107.3,101.6,0.495,408825.0,408825.0,31497,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463835643,534829.00
05/21/2016 09:15,2,2.639,ACTIVE,214.64,350.47,59.991,1463836504,"201051344000645","219011344069620",29.36,23.00,0,319.51,397.35,78.5,73.9,0.358,417320.2,417320.2,31365,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836505,534830.00
05/21/2016 09:15,2,2.426,ACTIVE,211.93,349.56,60.007,1463836504,"274151322000085","219011344069620",28.21,26.80,0,329.73,380.82,69.3,65.0,0.482,677381.4,677381.4,24927,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836506,534831.00
05/21/2016 09:15,2,2.643,ACTIVE,214.41,352.27,59.986,1463836504,"201051344000633","219011344069620",29.46,24.30,0,319.51,398.26,78.8,74.1,0.380,408406.2,408406.2,31838,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836507,534832.00
05/21/2016 09:15,2,2.691,ACTIVE,214.41,351.37,59.944,1463836504,"201051344000469","219011344069620",29.58,22.30,0,315.60,397.96,80.6,75.9,0.389,409694.1,409694.1,31775,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836508,534833.00
05/21/2016 09:15,2,2.635,ACTIVE,212.83,361.59,60.023,1463836504,"201051344000646","219011344069620",29.16,25.00,0,315.30,392.25,77.8,73.2,0.663,413367.1,413367.1,36330,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836508,534834.00
05/21/2016 09:15,2,2.510,ACTIVE,211.48,357.68,59.991,1463836504,"274151322000052","219011344069620",28.78,28.80,0,328.22,380.82,73.1,68.6,0.521,690050.2,690050.2,25155,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836509,534835.00
05/21/2016 09:15,2,2.645,ACTIVE,213.51,351.37,59.959,1463836504,"201051344000585","219011344069620",29.62,25.00,0,316.80,397.05,79.4,74.7,0.371,420026.3,420026.3,36336,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836510,534836.00
05/21/2016 09:15,2,2.631,ACTIVE,213.06,360.38,59.975,1463836504,"201051344001230","219011344069620",29.26,25.50,0,316.50,390.74,78.0,73.3,0.658,417093.6,417093.6,36134,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836511,534837.00
05/21/2016 09:15,2,2.609,ACTIVE,213.74,362.19,60.028,1463836504,"201051344000582","219011344069620",29.50,23.30,0,316.80,397.66,77.9,73.3,0.645,410507.2,410507.2,36302,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836512,534838.00
05/21/2016 09:15,2,2.715,ACTIVE,212.83,348.96,59.986,1463836504,"201051344000955","219011344069620",29.50,24.80,0,316.20,391.94,81.2,76.4,0.389,422702.1,422702.1,36234,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836513,534839.00
05/21/2016 09:15,2,1.715,ACTIVE,212.16,424.41,59.986,1463836504,"274151322000094","219011344069620",38.74,29.00,0,385.03,457.47,67.2,62.9,0.464,556725.0,556725.0,26188,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836514,534840.00
05/21/2016 09:15,2,2.746,ACTIVE,214.64,351.07,59.938,1463836504,"201051344000579","219011344069620",29.72,25.30,0,318.61,396.75,82.7,77.9,0.389,423651.4,423651.4,11851,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836515,534841.00
05/21/2016 09:15,2,2.770,ACTIVE,213.06,348.66,59.991,1463836504,"201051344000890","219011344069620",29.16,26.80,0,318.00,392.25,81.8,77.0,0.376,419873.4,419873.4,36253,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836516,534842.00
05/21/2016 09:15,2,2.742,ACTIVE,213.74,350.47,59.944,1463836504,"201051344000438","219011344069620",29.36,25.30,0,317.10,396.45,81.6,76.8,0.384,421921.7,421921.7,36258,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836517,534843.00
05/21/2016 09:15,2,2.691,ACTIVE,213.51,348.96,60.018,1463836504,"201051344000417","219011344069620",29.26,26.00,0,315.90,392.25,79.8,75.1,0.376,414497.7,414497.7,36417,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836517,534844.00
05/21/2016 09:15,2,2.506,ACTIVE,211.70,350.77,59.970,1463836504,"274151322000083","219011344069620",28.88,28.30,0,328.52,380.52,73.3,68.8,0.517,683854.6,683854.6,25227,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836518,534845.00
05/21/2016 09:15,2,2.664,ACTIVE,213.06,346.86,59.970,1463836504,"274151322000076","219011344069620",29.54,29.30,0,330.03,381.73,79.6,74.9,0.314,728090.8,728090.8,25225,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836519,534846.00
05/21/2016 09:15,2,2.674,ACTIVE,213.96,349.26,59.996,1463836504,"201051344000868","219011344069620",29.48,23.30,0,317.70,398.56,79.8,75.1,0.367,408843.7,408843.7,31498,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836520,534847.00
05/21/2016 09:15,2,2.572,ACTIVE,211.70,354.07,59.975,1463836504,"274151322000095","219011344069620",29.34,28.80,0,327.92,380.52,76.5,71.9,0.521,720595.2,720595.2,25140,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836521,534848.00
05/21/2016 09:15,2,2.654,ACTIVE,214.19,352.27,59.981,1463836504,"201051344000988","219011344069620",29.28,23.50,0,318.30,397.66,78.7,74.1,0.371,405960.5,405960.5,31797,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836522,534849.00
05/21/2016 09:15,2,2.615,ACTIVE,213.51,350.17,59.996,1463836504,"201051344001025","219011344069620",29.32,25.30,0,318.00,394.35,77.7,73.1,0.358,419785.9,419785.9,36309,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836523,534850.00
05/21/2016 09:15,2,2.607,ACTIVE,214.41,361.29,60.023,1463836504,"201051344000458","219011344069620",29.26,24.30,0,318.30,397.66,77.3,72.7,0.672,416764.8,416764.8,31721,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836524,534851.00
05/21/2016 09:15,2,2.629,ACTIVE,215.09,353.17,60.018,1463836504,"201051344000853","219011344069620",29.38,23.30,0,321.91,396.15,78.3,73.6,0.376,415386.3,415386.3,31320,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836525,534852.00
05/21/2016 09:15,2,2.570,ACTIVE,213.06,360.99,59.949,1463836504,"201051344000685","219011344069620",29.30,24.30,0,315.30,393.15,76.3,71.7,0.667,421458.6,421458.6,36145,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836526,534853.00
05/21/2016 09:15,2,2.553,ACTIVE,213.51,361.89,59.981,1463836504,"201051344000917","219011344069620",29.28,24.50,0,319.21,396.75,75.8,71.2,0.641,418354.6,418354.6,36147,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836527,534854.00
05/21/2016 09:15,2,2.551,ACTIVE,213.29,360.69,59.986,1463836504,"201051344001145","219011344069620",29.46,24.00,0,318.30,393.75,76.1,71.5,0.636,423519.0,423519.0,35998,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836528,534855.00
05/21/2016 09:15,2,2.621,ACTIVE,213.74,360.99,59.938,1463836504,"201051344000651","219011344069620",29.28,23.80,0,317.70,397.35,77.7,73.1,0.650,415760.6,415760.6,36363,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836529,534856.00
05/21/2016 09:15,2,2.447,ACTIVE,211.48,359.18,59.959,1463836504,"274151322000088","219011344069620",28.19,27.50,0,329.43,381.12,69.8,65.5,0.477,661218.6,661218.6,24891,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836530,534857.00
05/21/2016 09:15,2,1.652,ACTIVE,212.83,431.92,59.970,1463836504,"274151322000068","219011344069620",39.10,30.00,0,388.34,459.87,65.2,61.0,0.451,556429.4,556429.4,26396,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836531,534858.00
05/21/2016 09:15,2,2.602,ACTIVE,213.29,361.29,59.922,1463836504,"201051344001135","219011344069620",29.52,24.30,0,317.40,393.45,77.8,73.2,0.641,411830.6,411830.6,36305,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836532,534859.00
05/21/2016 09:15,2,2.668,ACTIVE,213.74,350.47,60.018,1463836504,"201051344000594","219011344069620",29.22,25.80,0,317.70,397.35,79.0,74.3,0.362,420494.0,420494.0,31757,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836533,534860.00
05/21/2016 09:15,2,2.648,ACTIVE,213.74,350.77,59.944,1463836504,"201051344001203","219011344069620",29.38,26.00,0,317.40,397.35,78.8,74.1,0.362,418784.5,418784.5,36333,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836534,534861.00
05/21/2016 09:15,2,2.449,ACTIVE,211.93,349.26,59.933,1463836504,"274151322000054","219011344069620",28.57,27.80,0,327.62,381.42,70.9,66.5,0.473,675428.7,675428.7,24922,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836535,534862.00
05/21/2016 09:15,2,2.660,ACTIVE,214.19,349.86,59.954,1463836504,"201051344000867","219011344069620",29.26,24.30,0,318.91,397.35,78.8,74.2,0.358,408094.9,408094.9,31760,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836536,534863.00
05/21/2016 09:15,2,2.617,ACTIVE,213.51,362.79,59.970,1463836504,"201051344001093","219011344069620",29.54,25.00,0,318.61,396.75,78.3,73.6,0.641,417442.9,417442.9,36198,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836537,534864.00
