ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 09:15,2,2.607,ACTIVE,214.19,351.07,59.975,1463836504,"201051344000900","219011344069620",29.92,22.50,0,318.30,398.56,79.0,74.4,0.371,423774.1,423774.1,31150,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836537,534865.00
05/21/2016 09:15,2,2.639,ACTIVE,214.41,361.89,60.002,1463836504,"201051344000648","219011344069620",29.36,23.00,0,318.61,397.66,78.5,73.8,0.658,415705.3,415705.3,31443,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836538,534866.00
05/21/2016 09:15,2,2.691,ACTIVE,214.87,351.97,59.970,1463836504,"201051344000569","219011344069620",29.60,24.00,0,317.70,397.66,80.8,76.0,0.380,424886.2,424886.2,31080,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836539,534867.00
05/21/2016 09:15,2,2.748,ACTIVE,214.87,351.37,59.965,1463836504,"201051344000983","219011344069620",29.74,23.50,0,319.21,397.66,82.8,78.0,0.393,416339.8,416339.8,31559,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836540,534868.00
05/21/2016 09:15,2,2.844,ACTIVE,214.87,351.67,59.965,1463836504,"201051344001158","219011344069620",29.40,23.80,0,319.21,398.86,84.7,79.8,0.407,410795.6,410795.6,31822,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836541,534869.00
05/21/2016 09:15,2,2.857,ACTIVE,215.09,354.07,59.959,1463836504,"201051344000576","219011344069620",29.64,22.80,0,319.51,398.56,85.8,80.9,0.398,417811.2,417811.2,31227,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836542,534870.00
05/21/2016 09:15,2,3.025,ACTIVE,212.61,345.36,59.970,1463836504,"274151322000087","219011344069620",28.73,31.30,0,329.13,380.52,88.0,83.1,0.331,649082.6,649082.6,25010,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463836543,534871.00
05/21/2016 09:30,2,4.027,ACTIVE,216.22,356.78,59.933,1463837403,"201051344000645","219011344069620",28.94,25.80,0,319.51,397.66,118.1,112.1,0.539,417344.5,417344.5,31366,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837404,534872.00
05/21/2016 09:30,2,3.688,ACTIVE,213.06,358.28,59.922,1463837403,"274151322000085","219011344069620",28.01,30.50,0,330.03,380.82,104.6,99.0,0.398,677402.8,677402.8,24928,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837405,534873.00
05/21/2016 09:30,2,4.117,ACTIVE,215.77,357.38,59.933,1463837403,"201051344000633","219011344069620",29.24,27.00,0,320.11,399.16,122.0,115.8,0.583,408430.5,408430.5,31839,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837406,534874.00
05/21/2016 09:30,2,4.184,ACTIVE,216.67,359.18,59.938,1463837403,"201051344000469","219011344069620",29.62,24.50,0,337.54,397.96,125.5,119.2,0.592,409718.6,409718.6,31776,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837407,534875.00
05/21/2016 09:30,2,4.029,ACTIVE,213.96,353.17,59.944,1463837403,"201051344000646","219011344069620",29.38,27.80,0,316.20,395.25,119.9,113.8,0.570,413390.8,413390.8,36331,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837408,534876.00
05/21/2016 09:30,2,3.857,ACTIVE,212.61,350.17,59.949,1463837403,"274151322000052","219011344069620",28.71,33.80,0,327.62,380.82,112.2,106.4,0.442,690072.6,690072.6,25156,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837409,534877.00
05/21/2016 09:30,2,3.979,ACTIVE,214.87,354.07,59.954,1463837403,"201051344000585","219011344069620",29.16,28.00,0,318.30,397.05,117.5,111.5,0.552,420050.2,420050.2,36337,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837410,534878.00
05/21/2016 09:30,2,3.867,ACTIVE,213.51,350.17,59.970,1463837403,"201051344001230","219011344069620",29.38,28.80,0,317.10,391.34,115.0,109.1,0.530,417117.4,417117.4,36135,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837411,534879.00
05/21/2016 09:30,2,3.701,ACTIVE,214.64,352.27,59.944,1463837403,"201051344000582","219011344069620",29.18,26.50,0,317.10,397.05,109.3,103.6,0.504,410530.7,410530.7,36303,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837412,534880.00
05/21/2016 09:30,2,3.678,ACTIVE,213.29,350.77,59.949,1463837403,"201051344000955","219011344069620",29.32,28.30,0,317.70,394.95,109.2,103.4,0.521,422726.4,422726.4,36235,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837412,534881.00
05/21/2016 09:30,2,2.105,ACTIVE,212.83,426.51,59.922,1463837403,"274151322000094","219011344069620",39.76,33.50,0,395.25,455.37,84.8,80.0,0.331,556745.1,556745.1,26189,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837413,534882.00
05/21/2016 09:30,2,3.787,ACTIVE,216.22,356.48,59.944,1463837403,"201051344000579","219011344069620",29.18,27.80,0,323.41,399.76,112.0,106.2,0.535,423675.8,423675.8,11852,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837414,534883.00
05/21/2016 09:30,2,3.697,ACTIVE,213.51,351.07,59.944,1463837403,"201051344000890","219011344069620",28.80,29.50,0,317.10,394.65,107.9,102.3,0.504,419897.6,419897.6,36254,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837415,534884.00
05/21/2016 09:30,2,3.711,ACTIVE,214.19,352.87,59.938,1463837403,"201051344000438","219011344069620",29.40,27.50,0,317.70,397.35,110.5,104.8,0.526,421945.8,421945.8,36259,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837416,534885.00
05/21/2016 09:30,2,3.799,ACTIVE,214.19,351.97,59.938,1463837403,"201051344000417","219011344069620",28.98,29.80,0,315.90,395.85,111.5,105.7,0.539,414521.4,414521.4,36418,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837417,534886.00
05/21/2016 09:30,2,3.748,ACTIVE,212.38,347.76,59.944,1463837403,"274151322000083","219011344069620",28.88,33.00,0,327.62,381.42,109.6,103.8,0.438,683876.5,683876.5,25228,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837418,534887.00
05/21/2016 09:30,2,4.229,ACTIVE,213.51,361.89,59.933,1463837403,"274151322000076","219011344069620",29.78,34.00,0,329.13,383.23,127.4,121.0,0.508,728115.0,728115.0,25226,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837419,534888.00
05/21/2016 09:30,2,4.371,ACTIVE,215.77,357.38,59.922,1463837403,"201051344000868","219011344069620",29.12,25.30,0,320.71,397.66,128.9,122.5,0.597,408868.4,408868.4,31499,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837420,534889.00
05/21/2016 09:30,2,4.553,ACTIVE,212.83,349.26,59.975,1463837403,"274151322000095","219011344069620",29.24,33.80,0,328.22,382.03,135.1,128.5,0.513,720619.0,720619.0,25141,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837421,534890.00
05/21/2016 09:30,2,4.629,ACTIVE,216.90,361.29,59.938,1463837403,"201051344000988","219011344069620",29.04,26.00,0,319.81,400.96,136.2,129.6,0.636,405985.2,405985.2,31798,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837422,534891.00
05/21/2016 09:30,2,4.709,ACTIVE,215.32,355.88,59.949,1463837403,"201051344001025","219011344069620",29.32,28.00,0,320.41,396.45,139.8,133.0,0.641,419810.2,419810.2,36310,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837423,534892.00
05/21/2016 09:30,2,4.611,ACTIVE,217.13,360.38,59.938,1463837403,"201051344000458","219011344069620",29.50,26.80,0,318.91,397.96,138.0,131.2,0.672,416789.1,416789.1,31722,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837424,534893.00
05/21/2016 09:30,2,4.738,ACTIVE,217.58,361.89,59.938,1463837403,"201051344000853","219011344069620",29.32,25.50,0,322.21,400.06,140.7,133.9,0.667,415410.9,415410.9,31321,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837425,534894.00
05/21/2016 09:30,2,4.850,ACTIVE,214.41,356.78,59.938,1463837403,"201051344000685","219011344069620",29.20,27.30,0,316.50,396.45,143.4,136.5,0.703,421482.5,421482.5,36146,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837426,534895.00
05/21/2016 09:30,2,4.861,ACTIVE,215.32,355.88,59.944,1463837403,"201051344000917","219011344069620",29.16,27.50,0,318.30,396.15,143.6,136.7,0.676,418378.4,418378.4,36148,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837427,534896.00
05/21/2016 09:30,2,4.852,ACTIVE,214.87,356.78,59.975,1463837403,"201051344001145","219011344069620",29.48,27.00,0,318.00,394.95,144.9,138.0,0.676,423542.7,423542.7,35999,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837428,534897.00
05/21/2016 09:30,2,5.033,ACTIVE,215.77,357.68,59.949,1463837403,"201051344000651","219011344069620",29.18,26.00,0,318.61,398.56,148.8,141.6,0.681,415784.8,415784.8,36364,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837429,534898.00
05/21/2016 09:30,2,4.678,ACTIVE,213.06,357.38,59.949,1463837403,"274151322000088","219011344069620",28.31,31.50,0,328.52,380.82,134.2,127.6,0.513,661240.4,661240.4,24892,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837431,534899.00
05/21/2016 09:30,2,3.166,ACTIVE,214.19,426.21,59.949,1463837403,"274151322000068","219011344069620",39.30,34.50,0,389.54,464.68,124.7,118.4,0.473,556449.6,556449.6,26397,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837431,534900.00
05/21/2016 09:30,2,5.025,ACTIVE,215.32,356.18,59.975,1463837403,"201051344001135","219011344069620",29.12,26.80,0,317.70,397.05,148.2,141.1,0.685,411854.8,411854.8,36306,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837432,534901.00
05/21/2016 09:30,2,5.150,ACTIVE,216.00,360.08,59.954,1463837403,"201051344000594","219011344069620",29.12,28.80,0,318.91,397.05,151.8,144.6,0.703,420518.7,420518.7,31758,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837433,534902.00
05/21/2016 09:30,2,5.072,ACTIVE,215.77,357.68,59.944,1463837403,"201051344001203","219011344069620",29.68,28.00,0,319.81,399.16,152.4,145.2,0.716,418809.2,418809.2,36334,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837434,534903.00
05/21/2016 09:30,2,4.715,ACTIVE,213.06,349.56,59.970,1463837403,"274151322000054","219011344069620",28.29,32.60,0,327.92,381.12,135.1,128.5,0.517,675450.8,675450.8,24923,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837435,534904.00
05/21/2016 09:30,2,5.125,ACTIVE,216.67,360.38,59.970,1463837403,"201051344000867","219011344069620",29.28,26.50,0,319.81,397.66,152.0,144.8,0.698,408119.6,408119.6,31761,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837436,534905.00
05/21/2016 09:30,2,5.098,ACTIVE,215.77,359.18,59.954,1463837403,"201051344001093","219011344069620",29.54,28.30,0,318.91,397.66,152.5,145.3,0.698,417467.7,417467.7,36199,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837437,534906.00
05/21/2016 09:30,2,5.078,ACTIVE,216.90,362.19,59.949,1463837403,"201051344000900","219011344069620",29.86,24.80,0,319.81,398.26,153.7,146.4,0.712,423799.1,423799.1,31151,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837438,534907.00
05/21/2016 09:30,2,5.027,ACTIVE,217.13,361.59,59.954,1463837403,"201051344000648","219011344069620",29.16,25.50,0,318.00,398.56,148.5,141.4,0.685,415729.7,415729.7,31444,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837439,534908.00
05/21/2016 09:30,2,5.018,ACTIVE,217.35,362.79,59.954,1463837403,"201051344000569","219011344069620",29.48,26.00,0,320.71,397.66,149.7,142.6,0.703,424910.9,424910.9,31081,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837440,534909.00
05/21/2016 09:30,2,4.920,ACTIVE,217.35,362.19,59.959,1463837403,"201051344000983","219011344069620",29.78,26.00,0,323.41,397.05,148.4,141.3,0.694,416364.6,416364.6,31560,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837441,534910.00
05/21/2016 09:30,2,4.877,ACTIVE,217.35,361.59,59.959,1463837403,"201051344001158","219011344069620",29.28,26.00,0,321.01,398.86,144.5,137.6,0.676,410820.3,410820.3,31823,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837441,534911.00
05/21/2016 09:30,2,4.828,ACTIVE,217.35,362.19,59.981,1463837403,"201051344000576","219011344069620",29.48,25.30,0,319.51,400.06,144.2,137.3,0.667,417835.9,417835.9,31228,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837442,534912.00
05/21/2016 09:30,2,4.195,ACTIVE,213.06,348.66,59.954,1463837403,"274151322000087","219011344069620",28.09,36.80,0,329.13,380.22,119.3,113.3,0.455,649104.4,649104.4,25011,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463837443,534913.00
05/21/2016 09:45,2,5.348,ACTIVE,217.58,363.99,59.991,1463838303,"201051344000645","219011344069620",29.02,27.30,0,319.21,402.77,157.2,149.8,0.712,417375.7,417375.7,31367,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838304,534914.00
05/21/2016 09:45,2,5.027,ACTIVE,213.06,350.17,59.975,1463838303,"274151322000085","219011344069620",27.69,32.80,0,331.23,380.52,140.9,134.1,0.544,677430.4,677430.4,24929,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838305,534915.00
05/21/2016 09:45,2,5.195,ACTIVE,216.90,362.49,60.007,1463838303,"201051344000633","219011344069620",29.50,28.30,0,320.11,399.46,155.2,147.8,0.738,408461.6,408461.6,31840,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838306,534916.00
05/21/2016 09:45,2,5.098,ACTIVE,217.80,362.79,59.933,1463838303,"201051344000469","219011344069620",29.74,25.00,0,319.81,404.27,153.4,146.1,0.720,409750.4,409750.4,31777,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838307,534917.00
05/21/2016 09:45,2,5.029,ACTIVE,214.87,357.98,59.996,1463838303,"201051344000646","219011344069620",29.28,29.80,0,317.10,397.96,149.2,142.1,0.707,413421.2,413421.2,36332,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838308,534918.00
05/21/2016 09:45,2,4.895,ACTIVE,212.61,361.29,59.970,1463838303,"274151322000052","219011344069620",29.00,36.80,0,328.82,383.23,143.9,137.0,0.566,690101.5,690101.5,25157,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838309,534919.00
05/21/2016 09:45,2,4.992,ACTIVE,216.00,360.38,59.981,1463838303,"201051344000585","219011344069620",29.44,29.00,0,317.70,397.05,148.8,141.7,0.703,420080.8,420080.8,36338,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838310,534920.00
05/21/2016 09:45,2,5.127,ACTIVE,214.64,357.68,59.986,1463838303,"201051344001230","219011344069620",29.40,30.50,0,318.00,397.96,152.6,145.4,0.716,417148.2,417148.2,36136,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838311,534921.00
05/21/2016 09:45,2,5.062,ACTIVE,216.22,358.28,59.981,1463838303,"201051344000582","219011344069620",29.44,27.30,0,316.50,397.96,150.9,143.8,0.698,410561.0,410561.0,36304,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838311,534922.00
05/21/2016 09:45,2,5.350,ACTIVE,215.09,358.28,59.975,1463838303,"201051344000955","219011344069620",29.18,29.30,0,317.10,399.16,158.2,150.8,0.756,422757.7,422757.7,36236,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838312,534923.00
05/21/2016 09:45,2,3.363,ACTIVE,213.06,428.61,59.986,1463838303,"274151322000094","219011344069620",39.72,35.80,0,392.55,454.76,134.4,127.8,0.530,556771.2,556771.2,26190,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838313,534924.00
05/21/2016 09:45,2,5.451,ACTIVE,217.80,363.39,59.981,1463838303,"201051344000579","219011344069620",29.00,29.50,0,322.51,403.37,160.1,152.6,0.765,423707.1,423707.1,11853,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838314,534925.00
05/21/2016 09:45,2,5.496,ACTIVE,215.09,358.58,60.012,1463838303,"201051344000890","219011344069620",29.00,32.20,0,317.70,398.26,161.4,153.9,0.747,419928.7,419928.7,36255,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838315,534926.00
05/21/2016 09:45,2,5.465,ACTIVE,216.00,361.29,59.986,1463838303,"201051344000438","219011344069620",29.34,30.00,0,316.80,398.86,162.3,154.8,0.787,421976.8,421976.8,36260,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838316,534927.00
05/21/2016 09:45,2,5.445,ACTIVE,215.54,359.48,59.986,1463838303,"201051344000417","219011344069620",28.90,31.80,0,316.50,397.35,159.4,151.9,0.782,414551.7,414551.7,36419,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838317,534928.00
05/21/2016 09:45,2,5.137,ACTIVE,212.61,367.30,59.986,1463838303,"274151322000083","219011344069620",28.67,36.00,0,327.92,380.22,149.1,142.0,0.597,683904.8,683904.8,25229,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838318,534929.00
05/21/2016 09:45,2,5.553,ACTIVE,213.74,368.80,59.965,1463838303,"274151322000076","219011344069620",29.44,36.50,0,329.43,385.93,165.4,157.7,0.658,728146.4,728146.4,25227,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838319,534930.00
05/21/2016 09:45,2,5.607,ACTIVE,217.13,363.69,59.981,1463838303,"201051344000868","219011344069620",29.54,26.30,0,318.61,399.46,167.7,159.9,0.769,408900.0,408900.0,31500,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838320,534931.00
05/21/2016 09:45,2,5.459,ACTIVE,212.61,366.70,59.965,1463838303,"274151322000095","219011344069620",29.26,35.60,0,329.73,382.33,161.7,154.1,0.619,720649.7,720649.7,25142,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838321,534932.00
05/21/2016 09:45,2,5.643,ACTIVE,218.03,365.49,59.981,1463838303,"201051344000988","219011344069620",29.20,27.50,0,320.41,405.17,166.9,159.2,0.778,406016.9,406016.9,31799,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838322,534933.00
05/21/2016 09:45,2,5.527,ACTIVE,216.00,361.59,59.986,1463838303,"201051344001025","219011344069620",29.00,30.30,0,318.30,398.26,162.4,154.8,0.742,419841.4,419841.4,36311,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838323,534934.00
05/21/2016 09:45,2,5.316,ACTIVE,217.58,362.49,59.949,1463838303,"201051344000458","219011344069620",29.64,28.00,0,318.91,401.86,159.6,152.1,0.765,416820.2,416820.2,31723,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838324,534935.00
05/21/2016 09:45,2,5.264,ACTIVE,217.80,363.69,59.975,1463838303,"201051344000853","219011344069620",29.38,26.80,0,326.72,403.67,156.6,149.2,0.747,415442.3,415442.3,31322,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838325,534936.00
05/21/2016 09:45,2,5.133,ACTIVE,214.87,357.98,59.991,1463838303,"201051344000685","219011344069620",29.04,28.80,0,316.50,397.66,150.9,143.8,0.738,421513.3,421513.3,36147,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838326,534937.00
05/21/2016 09:45,2,5.041,ACTIVE,216.00,359.48,59.981,1463838303,"201051344000917","219011344069620",29.32,28.80,0,319.21,396.75,149.7,142.6,0.707,418408.9,418408.9,36149,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838327,534938.00
05/21/2016 09:45,2,5.174,ACTIVE,215.32,358.88,59.986,1463838303,"201051344001145","219011344069620",29.02,28.80,0,319.21,397.35,152.1,144.8,0.716,423573.1,423573.1,36000,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838328,534939.00
05/21/2016 09:45,2,5.285,ACTIVE,216.22,360.08,59.981,1463838303,"201051344000651","219011344069620",29.40,28.00,0,319.81,397.66,157.4,150.0,0.720,415815.9,415815.9,36365,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838329,534940.00
05/21/2016 09:45,2,5.000,ACTIVE,212.61,363.39,59.986,1463838303,"274151322000088","219011344069620",27.93,33.80,0,329.73,380.52,141.4,134.6,0.526,661268.1,661268.1,24893,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838330,534941.00
05/21/2016 09:45,2,3.275,ACTIVE,213.96,427.11,60.002,1463838303,"274151322000068","219011344069620",39.94,37.30,0,384.43,453.26,132.1,125.6,0.508,556475.7,556475.7,26398,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838330,534942.00
05/21/2016 09:45,2,5.064,ACTIVE,215.54,359.48,59.991,1463838303,"201051344001135","219011344069620",29.52,28.00,0,318.30,397.96,151.4,144.2,0.703,411885.6,411885.6,36307,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838331,534943.00
05/21/2016 09:45,2,5.090,ACTIVE,216.00,360.99,59.986,1463838303,"201051344000594","219011344069620",29.18,30.50,0,319.21,399.76,150.3,143.1,0.694,420550.1,420550.1,31759,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838332,534944.00
05/21/2016 09:45,2,4.953,ACTIVE,215.77,359.18,59.981,1463838303,"201051344001203","219011344069620",29.10,30.00,0,320.11,398.56,146.0,139.0,0.681,418840.8,418840.8,36335,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838333,534945.00
05/21/2016 09:45,2,4.410,ACTIVE,212.61,360.99,60.012,1463838303,"274151322000054","219011344069620",28.21,34.30,0,328.82,381.12,126.0,119.6,0.482,675478.8,675478.8,24924,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838334,534946.00
05/21/2016 09:45,2,4.516,ACTIVE,216.00,357.38,59.975,1463838303,"201051344000867","219011344069620",29.42,28.00,0,318.91,398.26,134.5,127.9,0.619,408151.1,408151.1,31762,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838335,534947.00
05/21/2016 09:45,2,4.367,ACTIVE,215.32,357.38,60.002,1463838303,"201051344001093","219011344069620",29.44,29.30,0,318.91,398.26,130.2,123.7,0.597,417499.4,417499.4,36200,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838336,534948.00
05/21/2016 09:45,2,4.244,ACTIVE,216.00,357.08,59.986,1463838303,"201051344000900","219011344069620",29.52,25.80,0,321.01,403.67,126.8,120.5,0.583,423830.9,423830.9,31152,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838337,534949.00
05/21/2016 09:45,2,4.041,ACTIVE,216.22,357.98,60.007,1463838303,"201051344000648","219011344069620",29.18,26.50,0,318.61,402.16,119.4,113.4,0.561,415760.6,415760.6,31445,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838338,534950.00
05/21/2016 09:45,2,3.924,ACTIVE,216.00,356.78,60.012,1463838303,"201051344000569","219011344069620",29.64,26.50,0,320.11,400.66,117.8,111.8,0.561,424942.2,424942.2,31082,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838339,534951.00
05/21/2016 09:45,2,3.793,ACTIVE,215.77,355.58,59.996,1463838303,"201051344000983","219011344069620",29.58,26.50,0,319.81,402.77,113.6,107.7,0.539,416395.9,416395.9,31561,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838340,534952.00
05/21/2016 09:45,2,3.725,ACTIVE,216.00,355.88,59.986,1463838303,"201051344001158","219011344069620",28.80,27.80,0,319.81,403.37,108.6,102.9,0.517,410851.5,410851.5,31824,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838340,534953.00
05/21/2016 09:45,2,3.639,ACTIVE,216.00,356.18,59.981,1463838303,"201051344000576","219011344069620",29.10,25.80,0,321.61,403.97,107.3,101.6,0.499,417867.1,417867.1,31229,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838341,534954.00
05/21/2016 09:45,2,3.539,ACTIVE,212.38,354.67,59.981,1463838303,"274151322000087","219011344069620",27.89,40.20,0,327.32,379.62,100.0,94.6,0.367,649131.7,649131.7,25012,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463838342,534955.00
05/21/2016 10:00,2,5.723,ACTIVE,218.03,364.29,59.954,1463839203,"201051344000645","219011344069620",28.78,28.00,0,339.34,406.07,166.9,159.1,0.760,417411.7,417411.7,31368,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839204,534956.00
05/21/2016 10:00,2,5.230,ACTIVE,213.29,350.77,59.959,1463839203,"274151322000085","219011344069620",27.61,35.00,0,331.53,382.33,146.2,139.2,0.566,677462.0,677462.0,24930,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839206,534957.00
05/21/2016 10:00,2,5.699,ACTIVE,217.13,364.29,59.970,1463839203,"201051344000633","219011344069620",28.75,29.80,0,338.44,406.07,165.9,158.2,0.791,408497.5,408497.5,31841,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839207,534958.00
05/21/2016 10:00,2,5.682,ACTIVE,218.26,364.59,59.922,1463839203,"201051344000469","219011344069620",29.32,26.30,0,337.84,409.08,168.6,160.8,0.795,409786.9,409786.9,31778,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839208,534959.00
05/21/2016 10:00,2,5.535,ACTIVE,215.32,360.08,59.970,1463839203,"201051344000646","219011344069620",29.00,32.00,0,334.84,400.66,162.7,155.1,0.778,413456.5,413456.5,36333,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839209,534960.00
05/21/2016 10:00,2,5.318,ACTIVE,213.29,354.67,59.970,1463839203,"274151322000052","219011344069620",28.51,39.00,0,329.73,385.03,153.4,146.2,0.601,690134.7,690134.7,25158,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839210,534961.00
05/21/2016 10:00,2,5.580,ACTIVE,216.45,360.38,59.981,1463839203,"201051344000585","219011344069620",28.94,30.30,0,335.74,399.76,163.5,155.9,0.742,420116.2,420116.2,36339,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839210,534962.00
05/21/2016 10:00,2,5.586,ACTIVE,215.09,357.08,59.965,1463839203,"201051344001230","219011344069620",28.90,32.40,0,334.24,400.96,163.5,155.9,0.769,417183.7,417183.7,36137,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839211,534963.00
05/21/2016 10:00,2,5.518,ACTIVE,216.45,360.99,59.975,1463839203,"201051344000582","219011344069620",28.84,29.80,0,337.24,400.06,161.1,153.6,0.720,410595.9,410595.9,36305,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839212,534964.00
05/21/2016 10:00,2,5.645,ACTIVE,215.09,358.28,59.975,1463839203,"201051344000955","219011344069620",28.92,31.00,0,334.54,401.86,165.3,157.6,0.782,422793.6,422793.6,36237,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839213,534965.00
05/21/2016 10:00,2,3.594,ACTIVE,213.06,429.22,59.954,1463839203,"274151322000094","219011344069620",38.78,38.60,0,395.25,456.87,140.6,133.7,0.544,556801.3,556801.3,26191,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839214,534966.00
05/21/2016 10:00,2,5.697,ACTIVE,218.03,364.59,59.928,1463839203,"201051344000579","219011344069620",28.69,30.80,0,339.65,406.97,165.6,157.9,0.782,423743.1,423743.1,11854,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839215,534967.00
05/21/2016 10:00,2,5.666,ACTIVE,215.09,358.58,59.965,1463839203,"201051344000890","219011344069620",28.57,34.30,0,335.14,401.26,163.9,156.2,0.756,419964.3,419964.3,36256,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839216,534968.00
05/21/2016 10:00,2,5.631,ACTIVE,215.77,359.18,59.938,1463839203,"201051344000438","219011344069620",28.71,31.30,0,336.64,400.96,163.7,156.0,0.773,422012.4,422012.4,36261,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839217,534969.00
05/21/2016 10:00,2,5.561,ACTIVE,215.32,357.98,59.933,1463839203,"201051344000417","219011344069620",28.51,33.80,0,335.44,399.76,160.5,153.0,0.769,414586.6,414586.6,36420,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839218,534970.00
05/21/2016 10:00,2,5.250,ACTIVE,212.83,359.18,59.965,1463839203,"274151322000083","219011344069620",28.27,39.00,0,329.43,381.12,150.2,143.1,0.601,683937.3,683937.3,25230,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839219,534971.00
05/21/2016 10:00,2,5.635,ACTIVE,213.74,369.10,59.949,1463839203,"274151322000076","219011344069620",29.02,39.30,0,335.74,388.64,165.6,157.9,0.663,728182.3,728182.3,25228,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839219,534972.00
05/21/2016 10:00,2,5.664,ACTIVE,216.67,362.49,59.970,1463839203,"201051344000868","219011344069620",29.24,27.00,0,337.84,403.37,167.5,159.8,0.765,408936.3,408936.3,31501,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839220,534973.00
05/21/2016 10:00,2,5.504,ACTIVE,212.83,355.58,59.970,1463839203,"274151322000095","219011344069620",29.10,38.40,0,331.83,384.43,162.2,154.6,0.619,720684.8,720684.8,25143,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839221,534974.00
05/21/2016 10:00,2,5.738,ACTIVE,218.03,365.19,59.975,1463839203,"201051344000988","219011344069620",28.84,28.50,0,338.74,407.87,167.6,159.9,0.778,406053.3,406053.3,31800,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839222,534975.00
05/21/2016 10:00,2,5.664,ACTIVE,216.00,359.48,59.981,1463839203,"201051344001025","219011344069620",28.88,32.20,0,336.04,400.96,165.6,157.9,0.751,419877.3,419877.3,36312,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839223,534976.00
05/21/2016 10:00,2,5.637,ACTIVE,217.80,364.89,59.975,1463839203,"201051344000458","219011344069620",28.90,28.80,0,339.65,406.37,165.0,157.3,0.800,416856.0,416856.0,31724,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839224,534977.00
05/21/2016 10:00,2,5.572,ACTIVE,218.48,365.49,59.996,1463839203,"201051344000853","219011344069620",29.56,27.80,0,339.95,407.27,166.8,159.1,0.791,415478.6,415478.6,31323,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839225,534978.00
05/21/2016 10:00,2,5.572,ACTIVE,215.09,358.28,59.981,1463839203,"201051344000685","219011344069620",28.77,30.30,0,335.44,400.36,162.3,154.8,0.795,421548.6,421548.6,36148,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839226,534979.00
05/21/2016 10:00,2,5.504,ACTIVE,216.22,361.29,59.975,1463839203,"201051344000917","219011344069620",28.96,30.30,0,335.44,400.06,161.4,153.9,0.760,418444.0,418444.0,36150,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839227,534980.00
05/21/2016 10:00,2,5.562,ACTIVE,215.09,359.18,59.975,1463839203,"201051344001145","219011344069620",28.57,30.30,0,337.54,400.06,161.0,153.5,0.760,423608.1,423608.1,36001,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839228,534981.00
05/21/2016 10:00,2,5.580,ACTIVE,216.45,361.59,59.959,1463839203,"201051344000651","219011344069620",29.04,29.50,0,336.64,400.36,164.1,156.5,0.751,415851.6,415851.6,36366,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839229,534982.00
05/21/2016 10:00,2,5.195,ACTIVE,212.83,366.10,59.954,1463839203,"274151322000088","219011344069620",27.85,35.60,0,330.33,382.93,146.4,139.4,0.557,661299.9,661299.9,24894,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839230,534983.00
05/21/2016 10:00,2,3.525,ACTIVE,214.19,419.60,59.965,1463839203,"274151322000068","219011344069620",39.04,39.00,0,399.76,455.37,139.2,132.5,0.535,556505.8,556505.8,26399,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839231,534984.00
05/21/2016 10:00,2,5.578,ACTIVE,216.00,358.28,59.959,1463839203,"201051344001135","219011344069620",28.82,29.50,0,335.44,400.66,162.8,155.2,0.747,411921.0,411921.0,36308,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839232,534985.00
05/21/2016 10:00,2,5.639,ACTIVE,216.45,361.29,59.970,1463839203,"201051344000594","219011344069620",28.98,32.40,0,336.94,401.86,165.5,157.8,0.760,420586.2,420586.2,31760,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839233,534986.00
05/21/2016 10:00,2,5.709,ACTIVE,216.22,361.29,60.002,1463839203,"201051344001203","219011344069620",28.75,32.20,0,337.54,401.26,166.1,158.4,0.787,418877.0,418877.0,36336,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839234,534987.00
05/21/2016 10:00,2,5.236,ACTIVE,213.06,363.69,59.970,1463839203,"274151322000054","219011344069620",27.91,37.00,0,330.03,384.13,147.9,140.8,0.570,675510.9,675510.9,24925,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839235,534988.00
05/21/2016 10:00,2,5.664,ACTIVE,216.90,362.49,59.965,1463839203,"201051344000867","219011344069620",28.92,29.00,0,338.14,401.26,166.0,158.3,0.760,408187.3,408187.3,31763,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839236,534989.00
05/21/2016 10:00,2,5.639,ACTIVE,216.22,361.59,59.970,1463839203,"201051344001093","219011344069620",29.00,31.30,0,336.94,401.56,165.7,158.0,0.769,417535.6,417535.6,36201,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839237,534990.00
05/21/2016 10:00,2,5.643,ACTIVE,217.58,365.49,59.959,1463839203,"201051344000900","219011344069620",29.48,26.80,0,338.74,407.57,168.5,160.7,0.778,423867.5,423867.5,31153,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839238,534991.00
05/21/2016 10:00,2,5.582,ACTIVE,217.35,364.29,59.959,1463839203,"201051344000648","219011344069620",28.86,28.50,0,338.14,405.77,163.3,155.7,0.756,415796.2,415796.2,31446,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839239,534992.00
05/21/2016 10:00,2,5.580,ACTIVE,217.80,364.89,59.938,1463839203,"201051344000569","219011344069620",29.36,28.50,0,339.04,406.07,165.9,158.2,0.782,424978.4,424978.4,31083,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839239,534993.00
05/21/2016 10:00,2,5.592,ACTIVE,218.03,364.29,59.965,1463839203,"201051344000983","219011344069620",29.32,28.30,0,338.74,406.07,166.1,158.4,0.782,416432.1,416432.1,31562,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839240,534994.00
05/21/2016 10:00,2,5.518,ACTIVE,218.26,363.69,59.975,1463839203,"201051344001158","219011344069620",29.26,28.80,0,338.74,406.37,163.5,155.9,0.769,410887.4,410887.4,31825,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839241,534995.00
05/21/2016 10:00,2,5.525,ACTIVE,218.26,364.59,59.965,1463839203,"201051344000576","219011344069620",29.60,26.80,0,339.04,406.97,165.6,157.9,0.765,417903.2,417903.2,31230,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839242,534996.00
05/21/2016 10:00,2,5.158,ACTIVE,213.06,352.57,59.965,1463839203,"274151322000087","219011344069620",27.69,44.80,0,331.83,381.42,144.6,137.6,0.526,649163.3,649163.3,25013,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463839243,534997.00
05/21/2016 10:15,2,6.314,ACTIVE,219.61,368.20,59.954,1463840103,"201051344000645","219011344069620",28.90,29.50,0,343.25,407.87,184.7,176.3,0.853,417451.3,417451.3,31369,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840104,534998.00
05/21/2016 10:15,2,5.797,ACTIVE,214.64,357.98,59.949,1463840103,"274151322000085","219011344069620",27.33,37.30,0,338.44,385.93,160.4,152.9,0.619,677496.6,677496.6,24931,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840105,534999.00
05/21/2016 10:15,2,6.268,ACTIVE,218.93,367.30,59.949,1463840103,"201051344000633","219011344069620",28.94,31.50,0,341.15,408.48,183.8,175.5,0.857,408536.9,408536.9,31842,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840106,535000.00
05/21/2016 10:15,2,6.365,ACTIVE,219.84,365.80,59.954,1463840103,"201051344000469","219011344069620",29.12,27.00,0,341.15,409.98,187.8,179.3,0.853,409827.0,409827.0,31779,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840107,535001.00
05/21/2016 10:15,2,6.162,ACTIVE,216.90,362.79,59.954,1463840103,"201051344000646","219011344069620",28.98,32.60,0,336.94,409.98,180.8,172.6,0.844,413495.1,413495.1,36334,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840108,535002.00
05/21/2016 10:15,2,5.928,ACTIVE,214.64,367.60,59.959,1463840103,"274151322000052","219011344069620",28.27,41.30,0,336.94,388.64,169.7,161.9,0.672,690171.1,690171.1,25159,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840109,535003.00
05/21/2016 10:15,2,6.232,ACTIVE,217.80,366.10,59.959,1463840103,"201051344000585","219011344069620",28.88,32.00,0,337.24,401.26,182.4,174.1,0.849,420155.1,420155.1,36340,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840110,535004.00
05/21/2016 10:15,2,6.209,ACTIVE,216.45,360.99,59.949,1463840103,"201051344001230","219011344069620",29.02,33.50,0,336.34,412.38,182.4,174.1,0.849,417222.6,417222.6,36138,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840111,535005.00
05/21/2016 10:15,2,6.191,ACTIVE,218.03,364.29,59.933,1463840103,"201051344000582","219011344069620",28.65,30.50,0,337.24,404.57,179.6,171.5,0.818,410634.2,410634.2,36306,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840112,535006.00
