ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 10:15,2,6.291,ACTIVE,216.45,362.19,59.986,1463840103,"201051344000955","219011344069620",28.88,32.00,0,337.24,404.87,183.8,175.5,0.866,422833.0,422833.0,36238,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840113,535007.00
05/21/2016 10:15,2,3.906,ACTIVE,214.64,436.43,59.938,1463840103,"274151322000094","219011344069620",39.14,40.00,0,395.85,456.57,154.7,147.3,0.610,556834.6,556834.6,26192,0,0,0,L,1151911521,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840114,535008.00
05/21/2016 10:15,2,6.297,ACTIVE,220.29,370.00,59.949,1463840103,"201051344000579","219011344069620",28.92,32.00,0,342.95,408.18,184.4,176.1,0.884,423782.5,423782.5,11855,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840115,535009.00
05/21/2016 10:15,2,6.320,ACTIVE,216.45,363.39,59.975,1463840103,"201051344000890","219011344069620",28.49,35.80,0,338.14,409.98,182.2,173.9,0.826,420003.4,420003.4,36257,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840116,535010.00
05/21/2016 10:15,2,6.176,ACTIVE,217.35,363.69,59.954,1463840103,"201051344000438","219011344069620",29.06,32.60,0,337.24,406.07,181.7,173.4,0.862,422051.4,422051.4,36262,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840116,535011.00
05/21/2016 10:15,2,6.201,ACTIVE,217.13,363.09,59.944,1463840103,"201051344000417","219011344069620",28.47,35.60,0,337.84,404.57,178.6,170.4,0.849,414624.8,414624.8,36421,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840117,535012.00
05/21/2016 10:15,2,5.793,ACTIVE,214.19,363.39,59.933,1463840103,"274151322000083","219011344069620",28.25,40.40,0,334.24,386.83,165.8,158.1,0.667,683973.0,683973.0,25231,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840118,535013.00
05/21/2016 10:15,2,6.221,ACTIVE,215.32,359.48,59.938,1463840103,"274151322000076","219011344069620",28.94,41.50,0,337.84,391.04,182.2,174.0,0.720,728221.7,728221.7,25229,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840119,535014.00
05/21/2016 10:15,2,6.363,ACTIVE,218.48,368.50,59.949,1463840103,"201051344000868","219011344069620",28.94,28.50,0,338.14,409.68,186.4,178.0,0.840,408976.3,408976.3,31502,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840120,535015.00
05/21/2016 10:15,2,6.146,ACTIVE,214.19,351.97,59.954,1463840103,"274151322000095","219011344069620",28.69,40.60,0,332.43,390.44,178.3,170.2,0.676,720723.5,720723.5,25144,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840121,535016.00
05/21/2016 10:15,2,6.297,ACTIVE,219.84,369.10,59.996,1463840103,"201051344000988","219011344069620",29.04,29.30,0,341.15,409.68,185.1,176.7,0.866,406093.2,406093.2,31801,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840122,535017.00
05/21/2016 10:15,2,6.229,ACTIVE,217.58,363.39,59.959,1463840103,"201051344001025","219011344069620",28.92,33.00,0,336.64,409.68,182.3,174.1,0.822,419916.7,419916.7,36313,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840123,535018.00
05/21/2016 10:15,2,6.297,ACTIVE,220.29,369.70,59.965,1463840103,"201051344000853","219011344069620",29.02,28.30,0,343.55,409.38,185.1,176.7,0.862,415518.4,415518.4,31324,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840125,535019.00
05/21/2016 10:15,2,6.266,ACTIVE,216.22,361.59,59.954,1463840103,"201051344000685","219011344069620",28.51,31.50,0,337.54,408.48,181.0,172.8,0.879,421587.4,421587.4,36149,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840126,535020.00
05/21/2016 10:15,2,6.141,ACTIVE,217.58,363.39,59.938,1463840103,"201051344000917","219011344069620",29.00,32.00,0,336.94,420.80,180.4,172.2,0.844,418482.6,418482.6,36151,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840127,535021.00
05/21/2016 10:15,2,6.150,ACTIVE,216.67,362.19,59.965,1463840103,"201051344001145","219011344069620",28.92,30.80,0,337.24,403.37,180.2,172.0,0.831,423646.6,423646.6,36002,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840128,535022.00
05/21/2016 10:15,2,6.271,ACTIVE,218.26,364.89,59.944,1463840103,"201051344000651","219011344069620",28.90,30.00,0,337.54,408.48,183.7,175.4,0.840,415890.8,415890.8,36367,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840129,535023.00
05/21/2016 10:15,2,5.912,ACTIVE,214.41,372.11,59.922,1463840103,"274151322000088","219011344069620",27.33,37.80,0,335.14,386.53,163.5,155.9,0.628,661334.9,661334.9,24895,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840130,535024.00
05/21/2016 10:15,2,3.877,ACTIVE,215.32,440.94,59.949,1463840103,"274151322000068","219011344069620",39.64,41.30,0,395.25,455.37,155.7,148.4,0.601,556539.0,556539.0,26400,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840131,535025.00
05/21/2016 10:15,2,6.311,ACTIVE,217.58,364.59,59.959,1463840103,"201051344001135","219011344069620",28.65,31.00,0,336.64,403.67,183.1,174.8,0.844,411959.9,411959.9,36309,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840132,535026.00
05/21/2016 10:15,2,6.410,ACTIVE,217.80,365.49,59.970,1463840103,"201051344000594","219011344069620",28.80,34.30,0,337.24,409.08,187.0,178.6,0.844,420625.9,420625.9,31761,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840133,535027.00
05/21/2016 10:15,2,6.406,ACTIVE,217.80,363.99,59.954,1463840103,"201051344001203","219011344069620",29.06,33.00,0,337.54,403.67,188.6,180.1,0.879,418916.9,418916.9,36337,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840134,535028.00
05/21/2016 10:15,2,5.924,ACTIVE,214.41,367.00,59.949,1463840103,"274151322000054","219011344069620",27.77,39.30,0,336.94,387.44,166.5,158.7,0.632,675546.2,675546.2,24926,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840135,535029.00
05/21/2016 10:15,2,6.432,ACTIVE,218.93,364.59,59.965,1463840103,"201051344000867","219011344069620",28.90,30.80,0,337.54,409.08,188.3,179.8,0.857,408227.0,408227.0,31764,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840136,535030.00
05/21/2016 10:15,2,6.418,ACTIVE,218.03,364.89,59.954,1463840103,"201051344001093","219011344069620",29.06,32.40,0,336.64,412.08,188.9,180.4,0.857,417575.4,417575.4,36202,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840137,535031.00
05/21/2016 10:15,2,6.414,ACTIVE,219.39,367.60,59.922,1463840103,"201051344000900","219011344069620",29.56,28.00,0,342.05,410.88,191.8,183.2,0.866,423908.0,423908.0,31154,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840138,535032.00
05/21/2016 10:15,2,6.328,ACTIVE,219.61,368.80,59.970,1463840103,"201051344000648","219011344069620",28.96,29.50,0,342.35,409.68,185.7,177.3,0.849,415835.3,415835.3,31447,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840139,535033.00
05/21/2016 10:15,2,6.375,ACTIVE,219.84,367.90,59.959,1463840103,"201051344000569","219011344069620",29.30,29.30,0,342.35,409.98,189.0,180.5,0.879,425018.2,425018.2,31084,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840140,535034.00
05/21/2016 10:15,2,6.344,ACTIVE,219.84,369.40,59.954,1463840103,"201051344000983","219011344069620",29.42,29.00,0,342.35,409.38,189.0,180.5,0.888,416472.0,416472.0,31563,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840140,535035.00
05/21/2016 10:15,2,6.447,ACTIVE,220.29,369.10,59.938,1463840103,"201051344001158","219011344069620",28.61,30.00,0,342.65,408.78,186.8,178.4,0.866,410926.8,410926.8,31826,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840141,535036.00
05/21/2016 10:15,2,6.314,ACTIVE,220.06,371.51,59.944,1463840103,"201051344000576","219011344069620",29.46,28.30,0,342.35,409.68,188.3,179.9,0.844,417943.0,417943.0,31231,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840142,535037.00
05/21/2016 10:15,2,5.818,ACTIVE,214.41,356.48,59.944,1463840103,"274151322000087","219011344069620",27.49,48.50,0,337.84,385.03,161.9,154.4,0.592,649197.9,649197.9,25014,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840143,535038.00
05/21/2016 10:15,2,6.344,ACTIVE,220.06,370.00,59.954,1463840103,"201051344000458","219011344069620",29.02,30.30,0,342.35,409.08,186.5,178.1,0.888,416896.4,416896.4,31726,0,0,0,L,1122011218,1,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463840144,535039.00
05/21/2016 10:30,2,3.490,ACTIVE,216.90,356.18,59.996,1463841003,"201051344000645","219011344069620",29.24,28.50,0,328.82,413.29,103.4,97.9,0.468,417482.8,417482.8,31370,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841004,535040.00
05/21/2016 10:30,2,3.291,ACTIVE,213.29,347.16,59.986,1463841003,"274151322000085","219011344069620",27.79,36.50,0,322.81,389.54,92.7,87.5,0.358,677524.1,677524.1,24932,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841005,535041.00
05/21/2016 10:30,2,3.498,ACTIVE,216.22,355.88,59.981,1463841003,"201051344000633","219011344069620",29.28,31.00,0,327.62,413.29,103.8,98.2,0.491,408568.2,408568.2,31843,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841006,535042.00
05/21/2016 10:30,2,3.520,ACTIVE,216.90,356.18,59.986,1463841003,"201051344000469","219011344069620",29.58,25.80,0,327.62,415.39,105.3,99.7,0.504,409858.9,409858.9,31780,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841007,535043.00
05/21/2016 10:30,2,3.516,ACTIVE,214.87,352.87,59.986,1463841003,"201051344000646","219011344069620",29.06,32.20,0,323.41,407.87,103.5,98.0,0.495,413525.8,413525.8,36335,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841008,535044.00
05/21/2016 10:30,2,3.432,ACTIVE,213.06,351.67,59.981,1463841003,"274151322000052","219011344069620",28.55,39.80,0,321.61,391.94,99.2,93.8,0.389,690199.9,690199.9,25160,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841009,535045.00
05/21/2016 10:30,2,3.568,ACTIVE,215.77,353.77,59.986,1463841003,"201051344000585","219011344069620",29.24,31.30,0,326.12,407.57,105.7,100.1,0.495,420186.1,420186.1,36341,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841010,535046.00
05/21/2016 10:30,2,3.547,ACTIVE,214.87,352.57,59.986,1463841003,"201051344001230","219011344069620",29.32,32.40,0,321.91,408.48,105.5,99.9,0.491,417253.3,417253.3,36139,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841011,535047.00
05/21/2016 10:30,2,3.627,ACTIVE,216.22,354.67,60.023,1463841003,"201051344000582","219011344069620",29.04,29.80,0,323.72,408.18,106.7,101.1,0.495,410664.5,410664.5,36307,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841012,535048.00
05/21/2016 10:30,2,3.771,ACTIVE,215.09,353.17,59.991,1463841003,"201051344000955","219011344069620",29.18,31.50,0,324.62,408.18,111.5,105.7,0.530,422864.0,422864.0,36239,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841013,535049.00
05/21/2016 10:30,2,2.383,ACTIVE,213.51,425.91,59.996,1463841003,"274151322000094","219011344069620",39.44,39.30,0,396.15,463.48,94.9,89.7,0.367,556860.6,556860.6,26193,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841014,535050.00
05/21/2016 10:30,2,3.770,ACTIVE,216.90,357.08,59.965,1463841003,"201051344000579","219011344069620",29.04,31.80,0,329.13,413.89,110.9,105.1,0.530,423813.7,423813.7,11856,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841014,535051.00
05/21/2016 10:30,2,3.688,ACTIVE,214.87,353.17,59.986,1463841003,"201051344000890","219011344069620",29.16,34.80,0,323.41,408.18,109.0,103.2,0.499,420034.2,420034.2,36258,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841015,535052.00
05/21/2016 10:30,2,3.564,ACTIVE,215.54,354.97,60.012,1463841003,"201051344000438","219011344069620",29.44,31.80,0,324.62,407.87,106.3,100.7,0.499,422082.0,422082.0,36263,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841016,535053.00
05/21/2016 10:30,2,3.539,ACTIVE,214.87,353.17,59.986,1463841003,"201051344000417","219011344069620",28.78,35.20,0,323.11,406.97,103.2,97.7,0.495,414655.0,414655.0,36422,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841017,535054.00
05/21/2016 10:30,2,3.285,ACTIVE,213.29,346.26,59.975,1463841003,"274151322000083","219011344069620",28.75,40.20,0,322.21,391.04,95.7,90.4,0.380,684001.2,684001.2,25232,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841018,535055.00
05/21/2016 10:30,2,3.506,ACTIVE,214.19,350.77,59.981,1463841003,"274151322000076","219011344069620",29.30,39.80,0,325.52,394.95,104.0,98.4,0.411,728252.5,728252.5,25230,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841019,535056.00
05/21/2016 10:30,2,3.576,ACTIVE,215.77,353.77,59.986,1463841003,"201051344000868","219011344069620",29.26,27.00,0,328.22,414.49,106.0,100.4,0.499,409007.7,409007.7,31503,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841020,535057.00
05/21/2016 10:30,2,3.494,ACTIVE,213.06,359.18,59.975,1463841003,"274151322000095","219011344069620",29.04,39.00,0,321.91,394.65,102.7,97.2,0.384,720753.7,720753.7,25145,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841021,535058.00
05/21/2016 10:30,2,3.615,ACTIVE,216.67,357.68,59.975,1463841003,"201051344000988","219011344069620",28.94,28.80,0,327.92,414.49,106.0,100.4,0.495,406124.5,406124.5,31802,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841022,535059.00
05/21/2016 10:30,2,3.568,ACTIVE,215.54,352.87,59.959,1463841003,"201051344001025","219011344069620",29.06,31.80,0,323.41,408.18,105.1,99.5,0.482,419947.7,419947.7,36314,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841023,535060.00
05/21/2016 10:30,2,3.561,ACTIVE,216.67,355.88,59.975,1463841003,"201051344000458","219011344069620",29.08,29.50,0,328.52,413.89,104.9,99.3,0.504,416926.2,416926.2,31727,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841024,535061.00
05/21/2016 10:30,2,3.566,ACTIVE,217.35,357.68,59.981,1463841003,"201051344000853","219011344069620",29.42,27.30,0,330.03,418.39,106.3,100.7,0.499,415549.6,415549.6,31325,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841025,535062.00
05/21/2016 10:30,2,3.463,ACTIVE,214.87,353.47,59.970,1463841003,"201051344000685","219011344069620",29.36,30.30,0,324.92,406.97,102.9,97.4,0.508,421617.7,421617.7,36150,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841026,535063.00
05/21/2016 10:30,2,3.463,ACTIVE,215.77,353.77,60.007,1463841003,"201051344000917","219011344069620",29.34,30.50,0,323.72,406.97,103.0,97.5,0.486,418512.7,418512.7,36152,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841027,535064.00
05/21/2016 10:30,2,3.518,ACTIVE,215.09,353.47,59.981,1463841003,"201051344001145","219011344069620",28.98,30.30,0,324.62,406.67,103.3,97.8,0.482,423676.6,423676.6,36003,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841028,535065.00
05/21/2016 10:30,2,3.652,ACTIVE,216.00,354.67,59.981,1463841003,"201051344000651","219011344069620",29.10,29.80,0,326.72,408.78,107.7,102.1,0.499,415921.3,415921.3,36368,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841029,535066.00
05/21/2016 10:30,2,3.533,ACTIVE,213.29,354.97,59.965,1463841003,"274151322000088","219011344069620",27.65,36.30,0,321.91,389.84,99.0,93.6,0.371,661361.8,661361.8,24896,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841030,535067.00
05/21/2016 10:30,2,2.457,ACTIVE,214.19,425.01,59.975,1463841003,"274151322000068","219011344069620",38.90,40.00,0,388.64,460.47,96.7,91.4,0.371,556564.6,556564.6,26401,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841031,535068.00
05/21/2016 10:30,2,4.014,ACTIVE,215.77,354.67,59.975,1463841003,"201051344001135","219011344069620",29.28,29.80,0,323.11,407.27,119.2,113.1,0.557,411990.2,411990.2,36310,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841032,535069.00
05/21/2016 10:30,2,4.230,ACTIVE,216.45,357.38,59.970,1463841003,"201051344000594","219011344069620",29.22,33.30,0,327.62,415.09,125.4,119.1,0.592,420656.7,420656.7,31762,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841032,535070.00
05/21/2016 10:30,2,4.287,ACTIVE,216.45,356.78,60.007,1463841003,"201051344001203","219011344069620",29.52,32.20,0,327.02,409.68,128.2,121.9,0.601,418947.7,418947.7,36338,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841033,535071.00
05/21/2016 10:30,2,3.836,ACTIVE,213.51,349.86,59.970,1463841003,"274151322000054","219011344069620",27.95,38.00,0,321.91,391.04,108.5,102.8,0.420,675573.5,675573.5,24927,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841034,535072.00
05/21/2016 10:30,2,4.285,ACTIVE,217.35,358.58,59.970,1463841003,"201051344000867","219011344069620",29.64,29.50,0,329.13,414.19,128.6,122.2,0.588,408257.9,408257.9,31765,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841035,535073.00
05/21/2016 10:30,2,3.955,ACTIVE,216.22,355.28,59.981,1463841003,"201051344001093","219011344069620",29.72,31.30,0,327.02,408.78,119.0,112.9,0.535,417606.0,417606.0,36203,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841036,535074.00
05/21/2016 10:30,2,4.035,ACTIVE,216.90,358.88,60.012,1463841003,"201051344000900","219011344069620",29.76,27.50,0,328.82,415.69,121.7,115.5,0.557,423939.2,423939.2,31155,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841037,535075.00
05/21/2016 10:30,2,3.818,ACTIVE,217.13,357.68,59.996,1463841003,"201051344000648","219011344069620",29.56,28.00,0,328.52,413.59,114.2,108.3,0.530,415865.6,415865.6,31448,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841038,535076.00
05/21/2016 10:30,2,3.801,ACTIVE,216.90,357.38,59.981,1463841003,"201051344000569","219011344069620",29.54,28.50,0,328.82,414.19,113.8,108.0,0.530,425049.1,425049.1,31085,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841039,535077.00
05/21/2016 10:30,2,3.764,ACTIVE,217.13,357.08,59.986,1463841003,"201051344000983","219011344069620",29.44,27.50,0,327.32,415.09,112.3,106.5,0.530,416502.8,416502.8,31564,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841040,535078.00
05/21/2016 10:30,2,3.729,ACTIVE,217.13,356.48,59.986,1463841003,"201051344001158","219011344069620",29.04,28.80,0,329.43,413.59,109.7,104.0,0.513,410957.2,410957.2,31827,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841041,535079.00
05/21/2016 10:30,2,3.691,ACTIVE,217.13,358.28,59.986,1463841003,"201051344000576","219011344069620",29.50,27.00,0,328.52,414.49,110.3,104.6,0.517,417973.7,417973.7,31232,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841042,535080.00
05/21/2016 10:30,2,3.414,ACTIVE,213.29,347.16,59.975,1463841003,"274151322000087","219011344069620",28.05,48.50,0,322.81,388.64,96.9,91.6,0.349,649224.5,649224.5,25015,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841042,535081.00
05/21/2016 10:45,2,7.340,ACTIVE,220.97,372.71,60.007,1463841903,"201051344000645","219011344069620",28.75,29.30,0,340.25,430.42,213.7,204.3,0.955,417523.8,417523.8,31371,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841904,535082.00
05/21/2016 10:45,2,6.662,ACTIVE,215.54,354.07,59.970,1463841903,"274151322000085","219011344069620",27.17,38.20,0,336.64,398.26,183.3,175.0,0.716,677559.7,677559.7,24933,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841905,535083.00
05/21/2016 10:45,2,7.561,ACTIVE,220.29,373.01,59.970,1463841903,"201051344000633","219011344069620",28.65,32.00,0,339.95,428.31,219.5,210.0,1.025,408608.9,408608.9,31844,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841906,535084.00
05/21/2016 10:45,2,7.895,ACTIVE,221.87,373.61,59.981,1463841903,"201051344000469","219011344069620",28.73,26.30,0,339.65,432.22,229.7,219.8,1.061,409900.4,409900.4,31781,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841907,535085.00
05/21/2016 10:45,2,7.660,ACTIVE,218.26,367.90,59.981,1463841903,"201051344000646","219011344069620",28.82,34.00,0,335.74,425.91,223.5,213.8,1.039,413565.8,413565.8,36336,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841908,535086.00
05/21/2016 10:45,2,7.322,ACTIVE,215.77,372.71,59.944,1463841903,"274151322000052","219011344069620",28.05,43.00,0,334.54,400.96,208.1,198.9,0.809,690237.5,690237.5,25161,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841909,535087.00
05/21/2016 10:45,2,7.777,ACTIVE,219.84,370.30,59.970,1463841903,"201051344000585","219011344069620",28.90,32.80,0,337.54,423.81,227.7,217.8,1.052,420226.6,420226.6,36342,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841910,535088.00
05/21/2016 10:45,2,7.697,ACTIVE,217.80,370.00,59.970,1463841903,"201051344001230","219011344069620",29.10,33.30,0,335.14,420.50,226.8,217.0,1.043,417293.6,417293.6,36140,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841911,535089.00
05/21/2016 10:45,2,7.805,ACTIVE,219.84,371.81,59.981,1463841903,"201051344000582","219011344069620",28.71,31.00,0,337.54,426.51,226.9,217.1,1.008,410704.4,410704.4,36308,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841912,535090.00
05/21/2016 10:45,2,8.008,ACTIVE,218.48,370.30,59.986,1463841903,"201051344000955","219011344069620",28.71,32.60,0,336.04,424.11,232.9,222.9,1.083,422904.5,422904.5,36240,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841912,535091.00
05/21/2016 10:45,2,5.156,ACTIVE,216.00,419.30,59.965,1463841903,"274151322000094","219011344069620",38.70,42.00,0,392.25,467.09,202.1,193.1,0.791,556895.1,556895.1,26194,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841913,535092.00
05/21/2016 10:45,2,8.195,ACTIVE,222.55,375.41,59.981,1463841903,"201051344000579","219011344069620",28.67,32.40,0,342.05,431.02,237.8,227.6,1.118,423854.7,423854.7,11857,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841914,535093.00
05/21/2016 10:45,2,8.115,ACTIVE,218.26,367.90,59.965,1463841903,"201051344000890","219011344069620",28.71,35.60,0,336.34,424.41,235.9,225.7,1.074,420074.8,420074.8,36259,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841915,535094.00
05/21/2016 10:45,2,8.100,ACTIVE,219.16,370.60,59.986,1463841903,"201051344000438","219011344069620",28.71,32.80,0,336.94,425.91,235.4,225.3,1.092,422122.5,422122.5,36264,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841916,535095.00
05/21/2016 10:45,2,8.006,ACTIVE,218.71,369.40,59.944,1463841903,"201051344000417","219011344069620",28.47,35.80,0,336.94,425.01,230.6,220.6,1.087,414694.7,414694.7,36423,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841917,535096.00
05/21/2016 10:45,2,7.568,ACTIVE,215.77,363.99,59.975,1463841903,"274151322000083","219011344069620",28.21,43.20,0,334.54,400.36,215.8,206.4,0.866,684038.6,684038.6,25233,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841918,535097.00
05/21/2016 10:45,2,8.084,ACTIVE,216.67,373.61,59.949,1463841903,"274151322000076","219011344069620",28.75,43.00,0,335.14,404.57,235.3,225.2,0.928,728293.4,728293.4,25231,0,0,0,L,1151911521,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841919,535098.00
05/21/2016 10:45,2,8.178,ACTIVE,220.52,371.51,59.954,1463841903,"201051344000868","219011344069620",28.59,28.00,0,339.04,426.81,236.7,226.6,1.052,409049.4,409049.4,31504,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841920,535099.00
05/21/2016 10:45,2,8.082,ACTIVE,215.77,368.50,59.975,1463841903,"274151322000095","219011344069620",28.57,42.50,0,334.54,404.57,233.8,223.8,0.875,720794.1,720794.1,25146,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841921,535100.00
05/21/2016 10:45,2,8.076,ACTIVE,222.10,376.92,59.970,1463841903,"201051344000988","219011344069620",28.71,29.30,0,341.45,431.62,234.9,224.8,1.061,406166.3,406166.3,31803,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841922,535101.00
05/21/2016 10:45,2,8.086,ACTIVE,219.84,370.00,59.981,1463841903,"201051344001025","219011344069620",28.82,33.30,0,337.54,426.81,236.0,225.8,1.052,419989.0,419989.0,36315,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841923,535102.00
05/21/2016 10:45,2,7.980,ACTIVE,222.32,375.71,59.986,1463841903,"201051344000458","219011344069620",28.80,30.00,0,340.85,430.12,232.8,222.8,1.105,416967.7,416967.7,31728,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841924,535103.00
05/21/2016 10:45,2,7.953,ACTIVE,222.55,375.71,59.981,1463841903,"201051344000853","219011344069620",29.10,28.30,0,343.25,431.62,234.2,224.2,1.078,415591.7,415591.7,31326,0,0,0,L,1122011218,0,126.75,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841925,535104.00
05/21/2016 10:45,2,8.008,ACTIVE,218.26,368.50,59.965,1463841903,"201051344000685","219011344069620",28.37,32.00,0,336.64,424.71,229.9,220.0,1.096,421658.4,421658.4,36151,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841926,535105.00
05/21/2016 10:45,2,7.764,ACTIVE,219.61,371.21,59.981,1463841903,"201051344000917","219011344069620",28.90,32.20,0,336.94,424.71,227.1,217.3,1.061,418553.4,418553.4,36153,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841927,535106.00
05/21/2016 10:45,2,7.832,ACTIVE,218.26,370.00,59.975,1463841903,"201051344001145","219011344069620",28.61,32.00,0,336.34,423.81,226.7,216.9,1.039,423717.1,423717.1,36004,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841928,535107.00
05/21/2016 10:45,2,7.932,ACTIVE,220.29,373.91,59.991,1463841903,"201051344000651","219011344069620",28.55,31.30,0,337.84,425.01,229.3,219.4,1.030,415962.5,415962.5,36369,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841929,535108.00
05/21/2016 10:45,2,7.463,ACTIVE,215.54,359.18,59.970,1463841903,"274151322000088","219011344069620",27.12,39.00,0,335.14,399.16,204.8,195.8,0.795,661398.4,661398.4,24897,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841930,535109.00
05/21/2016 10:45,2,4.912,ACTIVE,216.67,443.04,59.991,1463841903,"274151322000068","219011344069620",39.66,42.80,0,392.85,466.79,197.4,188.6,0.760,556599.6,556599.6,26402,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841931,535110.00
05/21/2016 10:45,2,7.709,ACTIVE,219.39,367.30,59.970,1463841903,"201051344001135","219011344069620",28.39,31.80,0,337.24,424.41,221.5,211.8,1.003,412031.1,412031.1,36311,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841932,535111.00
05/21/2016 10:45,2,7.570,ACTIVE,219.39,371.21,59.996,1463841903,"201051344000594","219011344069620",28.71,35.00,0,337.24,426.81,220.0,210.4,0.994,420698.5,420698.5,31763,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841933,535112.00
05/21/2016 10:45,2,7.580,ACTIVE,219.39,367.60,59.986,1463841903,"201051344001203","219011344069620",28.61,33.80,0,338.44,427.11,219.4,209.8,1.008,418989.6,418989.6,36339,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841934,535113.00
05/21/2016 10:45,2,6.990,ACTIVE,215.77,357.08,59.965,1463841903,"274151322000054","219011344069620",27.31,40.80,0,334.54,399.76,193.3,184.6,0.725,675610.5,675610.5,24928,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841935,535114.00
05/21/2016 10:45,2,7.225,ACTIVE,220.29,371.21,59.975,1463841903,"201051344000867","219011344069620",28.59,31.00,0,339.65,425.91,209.1,199.9,0.941,408299.9,408299.9,31766,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841936,535115.00
05/21/2016 10:45,2,7.352,ACTIVE,219.39,369.70,59.981,1463841903,"201051344001093","219011344069620",28.78,32.80,0,337.54,426.51,214.2,204.9,0.968,417647.7,417647.7,36204,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841936,535116.00
05/21/2016 10:45,2,7.273,ACTIVE,220.97,373.61,59.959,1463841903,"201051344000900","219011344069620",29.26,28.50,0,340.25,431.92,215.5,206.1,0.977,423981.9,423981.9,31156,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841937,535117.00
05/21/2016 10:45,2,7.363,ACTIVE,221.19,373.31,59.944,1463841903,"201051344000648","219011344069620",28.96,29.00,0,341.45,430.12,216.0,206.6,0.977,415907.1,415907.1,31449,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841938,535118.00
05/21/2016 10:45,2,7.553,ACTIVE,221.64,375.41,59.981,1463841903,"201051344000569","219011344069620",29.32,30.00,0,340.25,430.72,224.3,214.6,1.025,425091.3,425091.3,31086,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841939,535119.00
05/21/2016 10:45,2,7.799,ACTIVE,221.87,374.81,59.975,1463841903,"201051344000983","219011344069620",28.84,29.80,0,341.15,430.72,227.9,218.0,1.047,416545.1,416545.1,31565,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841940,535120.00
05/21/2016 10:45,2,7.832,ACTIVE,222.10,376.31,59.970,1463841903,"201051344001158","219011344069620",28.67,30.50,0,341.15,430.42,227.2,217.4,1.016,410998.9,410998.9,31828,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841941,535121.00
05/21/2016 10:45,2,7.783,ACTIVE,221.87,376.62,59.986,1463841903,"201051344000576","219011344069620",29.16,28.00,0,341.75,431.02,229.8,219.9,1.034,418015.9,418015.9,31233,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841942,535122.00
05/21/2016 10:45,2,7.158,ACTIVE,215.77,360.08,59.981,1463841903,"274151322000087","219011344069620",27.02,51.50,0,333.03,398.56,195.7,186.9,0.729,649261.2,649261.2,25016,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463841943,535123.00
05/21/2016 11:00,2,7.986,ACTIVE,221.42,373.91,59.996,1463842803,"201051344000645","219011344069620",28.21,32.00,0,342.35,428.31,228.4,218.5,1.008,417574.2,417574.2,31372,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842804,535124.00
05/21/2016 11:00,2,7.391,ACTIVE,216.00,352.57,59.949,1463842803,"274151322000085","219011344069620",25.90,42.00,0,336.04,396.75,193.9,185.2,0.751,677603.2,677603.2,24934,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842805,535125.00
05/21/2016 11:00,2,8.006,ACTIVE,220.29,373.01,59.986,1463842803,"201051344000633","219011344069620",27.93,34.50,0,340.55,426.81,226.4,216.6,1.047,408658.9,408658.9,31845,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842806,535126.00
05/21/2016 11:00,2,8.055,ACTIVE,222.10,375.41,59.986,1463842803,"201051344000469","219011344069620",28.33,29.80,0,341.75,429.82,231.0,221.1,1.056,409951.5,409951.5,31782,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842807,535127.00
05/21/2016 11:00,2,7.916,ACTIVE,218.26,369.10,59.981,1463842803,"201051344000646","219011344069620",27.71,36.50,0,334.84,417.19,222.3,212.6,1.034,413615.0,413615.0,36337,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842808,535128.00
05/21/2016 11:00,2,7.475,ACTIVE,216.00,375.11,59.981,1463842803,"274151322000052","219011344069620",27.39,47.50,0,334.84,399.16,207.2,198.1,0.813,690283.6,690283.6,25162,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842809,535129.00
05/21/2016 11:00,2,7.910,ACTIVE,219.39,371.51,59.970,1463842803,"201051344000585","219011344069620",28.09,35.40,0,338.74,421.70,225.0,215.2,1.039,420276.4,420276.4,36343,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842810,535130.00
05/21/2016 11:00,2,7.822,ACTIVE,217.80,369.70,59.975,1463842803,"201051344001230","219011344069620",28.17,36.50,0,334.54,417.79,223.0,213.3,1.021,417343.1,417343.1,36141,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842810,535131.00
05/21/2016 11:00,2,7.795,ACTIVE,219.61,370.00,59.981,1463842803,"201051344000582","219011344069620",27.89,33.80,0,337.84,422.90,220.1,210.5,0.994,410753.4,410753.4,36309,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842811,535132.00
05/21/2016 11:00,2,7.953,ACTIVE,218.03,368.20,59.991,1463842803,"201051344000955","219011344069620",27.71,36.00,0,335.74,416.89,223.2,213.5,1.047,422954.1,422954.1,36241,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842812,535133.00
05/21/2016 11:00,2,4.979,ACTIVE,215.54,413.89,59.970,1463842803,"274151322000094","219011344069620",38.29,44.00,0,390.14,458.97,193.6,184.9,0.756,556937.8,556937.8,26195,0,0,0,L,1151911521,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842813,535134.00
05/21/2016 11:00,2,7.885,ACTIVE,222.10,375.41,59.981,1463842803,"201051344000579","219011344069620",28.11,35.80,0,342.95,428.01,224.3,214.6,1.052,423904.7,423904.7,11858,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842814,535135.00
05/21/2016 11:00,2,7.900,ACTIVE,218.03,367.60,59.986,1463842803,"201051344000890","219011344069620",27.85,39.00,0,335.14,417.19,222.7,213.0,1.016,420124.3,420124.3,36260,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842815,535136.00
05/21/2016 11:00,2,7.855,ACTIVE,218.93,369.70,59.981,1463842803,"201051344000438","219011344069620",27.77,36.30,0,336.94,423.20,220.9,211.3,1.025,422171.7,422171.7,36265,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842816,535137.00
05/21/2016 11:00,2,7.664,ACTIVE,218.48,368.80,59.986,1463842803,"201051344000417","219011344069620",27.95,39.30,0,336.04,416.29,216.9,207.5,1.021,414743.2,414743.2,36424,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842817,535138.00
05/21/2016 11:00,2,7.400,ACTIVE,215.54,373.91,59.970,1463842803,"274151322000083","219011344069620",27.08,47.50,0,335.74,398.26,203.0,194.0,0.782,684084.1,684084.1,25234,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842818,535139.00
05/21/2016 11:00,2,7.850,ACTIVE,216.67,357.08,59.970,1463842803,"274151322000076","219011344069620",27.93,47.50,0,336.04,402.77,222.1,212.4,0.871,728343.1,728343.1,25232,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842819,535140.00
05/21/2016 11:00,2,7.996,ACTIVE,220.52,371.51,59.970,1463842803,"201051344000868","219011344069620",28.33,31.00,0,339.95,422.60,229.2,219.3,1.030,409100.2,409100.2,31505,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842820,535141.00
05/21/2016 11:00,2,7.727,ACTIVE,215.32,359.78,59.970,1463842803,"274151322000095","219011344069620",27.99,47.50,0,335.44,402.46,219.0,209.5,0.822,720843.2,720843.2,25147,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842821,535142.00
05/21/2016 11:00,2,8.021,ACTIVE,221.87,376.62,59.944,1463842803,"201051344000988","219011344069620",28.03,32.00,0,340.55,427.71,227.6,217.7,1.025,406216.9,406216.9,31804,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842822,535143.00
05/21/2016 11:00,2,7.844,ACTIVE,218.93,369.10,59.970,1463842803,"201051344001025","219011344069620",27.95,36.80,0,337.24,421.70,222.2,212.5,0.994,420039.1,420039.1,36316,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842823,535144.00
05/21/2016 11:00,2,7.609,ACTIVE,221.87,372.71,59.981,1463842803,"201051344000458","219011344069620",28.67,32.80,0,342.95,425.91,220.8,211.2,1.039,417017.8,417017.8,31729,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842824,535145.00
05/21/2016 11:00,2,7.713,ACTIVE,222.32,375.11,59.981,1463842803,"201051344000853","219011344069620",28.69,30.80,0,345.06,427.41,224.1,214.3,1.034,415642.4,415642.4,31327,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842825,535146.00
05/21/2016 11:00,2,7.791,ACTIVE,217.58,365.49,59.970,1463842803,"201051344000685","219011344069620",27.93,34.30,0,335.74,415.69,220.3,210.7,1.069,421707.7,421707.7,36152,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842826,535147.00
05/21/2016 11:00,2,7.830,ACTIVE,219.39,368.50,59.970,1463842803,"201051344000917","219011344069620",27.87,34.30,0,337.54,420.50,220.9,211.3,1.039,418602.6,418602.6,36154,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842827,535148.00
