ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 11:00,2,7.756,ACTIVE,218.03,367.00,59.965,1463842803,"201051344001145","219011344069620",27.97,34.50,0,336.34,415.39,219.5,210.0,1.012,423766.1,423766.1,36005,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842827,535149.00
05/21/2016 11:00,2,7.996,ACTIVE,219.39,369.10,59.965,1463842803,"201051344000651","219011344069620",27.43,34.30,0,338.14,420.50,222.1,212.4,0.999,416012.1,416012.1,36370,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842828,535150.00
05/21/2016 11:00,2,7.314,ACTIVE,215.32,367.30,59.959,1463842803,"274151322000088","219011344069620",26.14,42.30,0,336.34,394.65,193.5,184.8,0.729,661442.0,661442.0,24898,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842829,535151.00
05/21/2016 11:00,2,4.807,ACTIVE,216.45,433.42,59.970,1463842803,"274151322000068","219011344069620",38.70,46.00,0,387.44,460.78,188.9,180.4,0.720,556641.9,556641.9,26403,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842830,535152.00
05/21/2016 11:00,2,7.676,ACTIVE,218.93,367.60,59.965,1463842803,"201051344001135","219011344069620",28.17,33.50,0,336.94,419.00,219.0,209.4,1.008,412080.3,412080.3,36312,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842831,535153.00
05/21/2016 11:00,2,7.830,ACTIVE,219.39,374.51,59.954,1463842803,"201051344000594","219011344069620",28.07,37.80,0,340.55,422.00,222.7,213.0,1.016,420748.6,420748.6,31764,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842832,535154.00
05/21/2016 11:00,2,7.885,ACTIVE,219.39,369.70,59.970,1463842803,"201051344001203","219011344069620",28.05,36.80,0,339.34,421.70,223.9,214.1,1.030,419040.0,419040.0,36340,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842833,535155.00
05/21/2016 11:00,2,7.387,ACTIVE,215.32,361.29,59.965,1463842803,"274151322000054","219011344069620",26.32,43.80,0,334.54,396.15,196.8,188.0,0.747,675654.7,675654.7,24929,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842834,535156.00
05/21/2016 11:00,2,8.000,ACTIVE,220.52,372.41,59.954,1463842803,"201051344000867","219011344069620",28.07,33.50,0,340.55,420.20,227.3,217.5,1.016,408350.1,408350.1,31767,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842835,535157.00
05/21/2016 11:00,2,7.961,ACTIVE,219.61,370.30,59.954,1463842803,"201051344001093","219011344069620",28.19,35.40,0,337.84,421.10,227.3,217.4,1.056,417697.9,417697.9,36205,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842836,535158.00
05/21/2016 11:00,2,8.066,ACTIVE,221.19,373.91,59.959,1463842803,"201051344000900","219011344069620",28.71,31.00,0,339.95,427.11,234.5,224.4,1.047,424033.3,424033.3,31157,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842837,535159.00
05/21/2016 11:00,2,7.826,ACTIVE,221.19,372.71,59.944,1463842803,"201051344000648","219011344069620",28.21,32.20,0,341.15,425.01,223.4,213.7,1.003,415956.6,415956.6,31450,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842838,535160.00
05/21/2016 11:00,2,7.797,ACTIVE,221.64,372.71,59.949,1463842803,"201051344000569","219011344069620",28.71,32.20,0,340.55,425.61,226.6,216.8,1.030,425141.8,425141.8,31087,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842838,535161.00
05/21/2016 11:00,2,7.781,ACTIVE,221.87,375.41,59.991,1463842803,"201051344000983","219011344069620",28.53,32.20,0,341.15,425.61,224.7,214.9,1.039,416595.5,416595.5,31566,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842839,535162.00
05/21/2016 11:00,2,7.801,ACTIVE,221.87,375.11,59.949,1463842803,"201051344001158","219011344069620",28.15,32.60,0,342.05,425.61,222.2,212.5,1.021,411048.7,411048.7,31829,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842841,535163.00
05/21/2016 11:00,2,7.955,ACTIVE,221.87,375.41,59.944,1463842803,"201051344000576","219011344069620",28.21,31.00,0,341.75,426.51,227.2,217.3,1.034,418066.3,418066.3,31234,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842842,535164.00
05/21/2016 11:00,2,7.359,ACTIVE,215.54,350.77,59.933,1463842803,"274151322000087","219011344069620",26.38,54.80,0,332.13,396.15,196.4,187.6,0.712,649304.6,649304.6,25017,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463842842,535165.00
05/21/2016 11:15,2,3.578,ACTIVE,217.13,356.48,59.981,1463843703,"201051344000645","219011344069620",28.77,31.00,0,340.55,428.01,104.3,98.8,0.477,417608.3,417608.3,31373,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843704,535166.00
05/21/2016 11:15,2,3.291,ACTIVE,213.96,356.48,59.965,1463843703,"274151322000085","219011344069620",27.49,40.20,0,336.34,396.45,91.5,86.4,0.354,677632.3,677632.3,24935,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843705,535167.00
05/21/2016 11:15,2,3.578,ACTIVE,216.67,357.08,59.970,1463843703,"201051344000633","219011344069620",28.96,33.50,0,339.65,427.11,105.0,99.5,0.499,408692.7,408692.7,31846,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843706,535168.00
05/21/2016 11:15,2,3.598,ACTIVE,217.13,356.78,59.965,1463843703,"201051344000469","219011344069620",29.44,28.00,0,339.04,430.72,107.3,101.6,0.508,409986.0,409986.0,31783,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843707,535169.00
05/21/2016 11:15,2,3.527,ACTIVE,215.32,352.57,59.975,1463843703,"201051344000646","219011344069620",28.90,35.20,0,335.14,418.09,103.3,97.7,0.491,413648.1,413648.1,36338,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843708,535170.00
05/21/2016 11:15,2,3.359,ACTIVE,213.51,347.16,59.954,1463843703,"274151322000052","219011344069620",28.35,45.80,0,335.44,399.76,96.5,91.2,0.376,690314.5,690314.5,25163,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843709,535171.00
05/21/2016 11:15,2,3.545,ACTIVE,216.00,353.77,59.996,1463843703,"201051344000585","219011344069620",29.36,33.80,0,337.84,422.60,105.5,99.9,0.495,420310.0,420310.0,36344,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843710,535172.00
05/21/2016 11:15,2,3.484,ACTIVE,215.09,351.97,59.975,1463843703,"201051344001230","219011344069620",28.94,35.40,0,334.54,418.09,102.1,96.6,0.473,417376.1,417376.1,36142,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843711,535173.00
05/21/2016 11:15,2,3.479,ACTIVE,216.22,352.87,59.959,1463843703,"201051344000582","219011344069620",28.90,32.60,0,337.24,423.20,101.9,96.4,0.473,410786.1,410786.1,36310,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843712,535174.00
05/21/2016 11:15,2,3.543,ACTIVE,215.09,352.57,59.938,1463843703,"201051344000955","219011344069620",28.94,34.50,0,335.74,417.19,103.9,98.3,0.495,422987.3,422987.3,36242,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843713,535175.00
05/21/2016 11:15,2,2.244,ACTIVE,213.96,419.90,59.981,1463843703,"274151322000094","219011344069620",38.65,43.00,0,385.03,455.97,87.6,82.6,0.336,556965.9,556965.9,26196,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843714,535176.00
05/21/2016 11:15,2,3.570,ACTIVE,217.13,356.48,59.965,1463843703,"201051344000579","219011344069620",29.24,34.30,0,340.25,428.61,105.8,100.2,0.495,423938.3,423938.3,11859,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843715,535177.00
05/21/2016 11:15,2,3.557,ACTIVE,215.32,352.57,59.981,1463843703,"201051344000890","219011344069620",29.00,38.00,0,336.04,417.79,104.5,98.9,0.486,420157.3,420157.3,36261,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843715,535178.00
05/21/2016 11:15,2,3.588,ACTIVE,216.00,352.87,59.970,1463843703,"201051344000438","219011344069620",28.77,35.20,0,337.24,422.30,104.6,99.0,0.499,422204.5,422204.5,36266,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843716,535179.00
05/21/2016 11:15,2,3.541,ACTIVE,215.77,353.47,59.975,1463843703,"201051344000417","219011344069620",28.90,38.20,0,336.04,415.99,103.7,98.1,0.495,414775.4,414775.4,36425,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843717,535180.00
05/21/2016 11:15,2,3.422,ACTIVE,213.74,349.26,59.965,1463843703,"274151322000083","219011344069620",28.65,45.80,0,336.34,398.56,99.3,94.0,0.393,684114.3,684114.3,25235,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843718,535181.00
05/21/2016 11:15,2,3.721,ACTIVE,214.64,348.96,59.933,1463843703,"274151322000076","219011344069620",29.16,43.80,0,335.14,401.86,109.9,104.2,0.433,728375.9,728375.9,25233,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843719,535182.00
05/21/2016 11:15,2,3.693,ACTIVE,216.67,357.38,59.965,1463843703,"201051344000868","219011344069620",29.34,29.30,0,338.74,425.01,109.7,104.0,0.504,409134.1,409134.1,31506,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843720,535183.00
05/21/2016 11:15,2,3.814,ACTIVE,213.74,359.18,59.965,1463843703,"274151322000095","219011344069620",29.04,43.80,0,334.84,402.77,112.1,106.3,0.429,720875.7,720875.7,25148,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843721,535184.00
05/21/2016 11:15,2,3.723,ACTIVE,217.13,357.38,59.959,1463843703,"201051344000988","219011344069620",29.04,31.00,0,339.04,429.82,109.5,103.7,0.517,406250.6,406250.6,31805,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843722,535185.00
05/21/2016 11:15,2,3.693,ACTIVE,216.00,352.87,59.970,1463843703,"201051344001025","219011344069620",29.24,35.40,0,337.84,423.20,109.5,103.7,0.499,420072.5,420072.5,36317,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843723,535186.00
05/21/2016 11:15,2,3.633,ACTIVE,217.35,357.08,59.970,1463843703,"201051344000458","219011344069620",29.16,32.00,0,340.55,428.91,107.3,101.7,0.517,417051.2,417051.2,31730,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843724,535187.00
05/21/2016 11:15,2,3.643,ACTIVE,217.80,358.28,59.959,1463843703,"201051344000853","219011344069620",29.26,29.50,0,343.85,430.12,107.9,102.3,0.513,415676.2,415676.2,31328,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843725,535188.00
05/21/2016 11:15,2,3.557,ACTIVE,215.54,353.17,59.965,1463843703,"201051344000685","219011344069620",28.84,33.30,0,335.74,417.19,103.9,98.4,0.504,421740.2,421740.2,36153,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843726,535189.00
05/21/2016 11:15,2,3.482,ACTIVE,216.00,353.47,59.986,1463843703,"201051344000917","219011344069620",29.16,33.00,0,336.94,422.30,102.9,97.4,0.486,418635.0,418635.0,36155,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843727,535190.00
05/21/2016 11:15,2,3.449,ACTIVE,215.32,352.27,59.975,1463843703,"201051344001145","219011344069620",29.34,32.60,0,335.74,417.49,102.5,97.0,0.477,423798.3,423798.3,36006,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843728,535191.00
05/21/2016 11:15,2,3.566,ACTIVE,216.22,354.37,59.928,1463843703,"201051344000651","219011344069620",28.82,32.40,0,338.14,422.30,104.1,98.6,0.477,416044.9,416044.9,36371,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843729,535192.00
05/21/2016 11:15,2,3.287,ACTIVE,213.74,352.57,59.928,1463843703,"274151322000088","219011344069620",27.49,40.60,0,336.34,396.15,91.6,86.5,0.345,661470.5,661470.5,24899,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843730,535193.00
05/21/2016 11:15,2,2.246,ACTIVE,214.64,409.08,59.959,1463843703,"274151322000068","219011344069620",38.47,44.00,0,385.93,455.06,87.6,82.6,0.327,556669.5,556669.5,26404,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843730,535194.00
05/21/2016 11:15,2,3.525,ACTIVE,215.54,352.57,59.970,1463843703,"201051344001135","219011344069620",29.06,32.60,0,335.74,422.00,103.7,98.1,0.482,412112.8,412112.8,36313,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843731,535195.00
05/21/2016 11:15,2,3.564,ACTIVE,216.00,354.67,59.965,1463843703,"201051344000594","219011344069620",29.12,37.00,0,338.44,425.01,105.2,99.6,0.491,420781.7,420781.7,31765,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843732,535196.00
05/21/2016 11:15,2,3.584,ACTIVE,215.77,352.57,59.970,1463843703,"201051344001203","219011344069620",28.80,35.80,0,338.74,423.81,104.6,99.1,0.491,419073.1,419073.1,36341,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843733,535197.00
05/21/2016 11:15,2,3.283,ACTIVE,213.74,356.78,59.975,1463843703,"274151322000054","219011344069620",27.85,40.60,0,336.04,397.96,92.6,87.4,0.354,675683.6,675683.6,24930,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843734,535198.00
05/21/2016 11:15,2,3.568,ACTIVE,216.67,354.37,59.970,1463843703,"201051344000867","219011344069620",29.10,32.00,0,339.34,423.81,105.1,99.5,0.482,408383.3,408383.3,31768,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843735,535199.00
05/21/2016 11:15,2,3.428,ACTIVE,216.00,353.47,59.970,1463843703,"201051344001093","219011344069620",29.50,33.80,0,337.84,423.50,102.4,96.9,0.468,417730.4,417730.4,36206,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843736,535200.00
05/21/2016 11:15,2,3.557,ACTIVE,216.67,356.18,59.933,1463843703,"201051344000900","219011344069620",29.48,29.00,0,339.34,430.42,106.2,100.6,0.482,424067.0,424067.0,31158,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843737,535201.00
05/21/2016 11:15,2,3.510,ACTIVE,216.90,356.48,59.965,1463843703,"201051344000648","219011344069620",29.04,30.50,0,340.55,428.31,103.2,97.7,0.482,415989.1,415989.1,31451,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843738,535202.00
05/21/2016 11:15,2,3.549,ACTIVE,217.13,357.98,59.970,1463843703,"201051344000569","219011344069620",29.26,31.00,0,339.95,429.52,105.2,99.6,0.495,425175.0,425175.0,31088,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843739,535203.00
05/21/2016 11:15,2,3.527,ACTIVE,217.13,356.48,59.959,1463843703,"201051344000983","219011344069620",29.52,30.00,0,339.65,430.42,105.5,99.9,0.495,416628.7,416628.7,31567,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843740,535204.00
05/21/2016 11:15,2,3.527,ACTIVE,217.13,356.18,59.933,1463843703,"201051344001158","219011344069620",28.94,31.50,0,339.95,428.01,103.5,97.9,0.486,411081.2,411081.2,31830,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843741,535205.00
05/21/2016 11:15,2,3.500,ACTIVE,217.35,357.68,59.970,1463843703,"201051344000576","219011344069620",29.38,29.80,0,340.55,430.12,104.2,98.6,0.482,418099.2,418099.2,31235,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843742,535206.00
05/21/2016 11:15,2,3.232,ACTIVE,213.74,347.16,59.949,1463843703,"274151322000087","219011344069620",27.65,51.00,0,333.33,394.65,90.4,85.3,0.340,649332.7,649332.7,25018,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463843742,535207.00
05/21/2016 11:30,2,2.387,ACTIVE,215.77,363.09,59.965,1463844603,"201051344000645","219011344069620",28.96,27.50,0,322.81,395.25,70.1,65.7,0.570,417629.2,417629.2,31374,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844604,535208.00
05/21/2016 11:30,2,2.207,ACTIVE,213.06,349.86,59.959,1463844603,"274151322000085","219011344069620",27.73,35.80,0,332.43,381.12,62.0,57.9,0.429,677650.6,677650.6,24936,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844605,535209.00
05/21/2016 11:30,2,2.385,ACTIVE,215.32,363.09,59.944,1463844603,"201051344000633","219011344069620",28.98,30.30,0,323.72,395.55,70.0,65.7,0.592,408713.5,408713.5,31847,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844606,535210.00
05/21/2016 11:30,2,2.365,ACTIVE,215.54,363.99,59.970,1463844603,"201051344000469","219011344069620",29.60,25.00,0,320.71,395.55,70.9,66.5,0.597,410007.0,410007.0,31784,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844607,535211.00
05/21/2016 11:30,2,2.361,ACTIVE,213.51,359.18,59.975,1463844603,"201051344000646","219011344069620",28.94,31.80,0,320.71,394.35,69.2,64.9,0.592,413668.5,413668.5,36339,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844608,535212.00
05/21/2016 11:30,2,2.236,ACTIVE,213.06,349.26,59.959,1463844603,"274151322000052","219011344069620",28.65,40.00,0,329.13,381.12,64.9,60.7,0.455,690333.6,690333.6,25164,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844609,535213.00
05/21/2016 11:30,2,2.377,ACTIVE,214.64,360.38,59.970,1463844603,"201051344000585","219011344069620",29.48,30.50,0,322.51,397.35,71.0,66.6,0.592,420331.0,420331.0,36345,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844609,535214.00
05/21/2016 11:30,2,2.285,ACTIVE,213.51,357.68,59.981,1463844603,"201051344001230","219011344069620",29.10,31.00,0,318.91,389.54,67.4,63.1,0.557,417396.2,417396.2,36143,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844610,535215.00
05/21/2016 11:30,2,2.314,ACTIVE,214.64,360.38,59.959,1463844603,"201051344000582","219011344069620",28.96,29.00,0,320.41,396.75,67.9,63.6,0.557,410806.2,410806.2,36311,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844611,535216.00
05/21/2016 11:30,2,2.375,ACTIVE,213.74,359.78,59.965,1463844603,"201051344000955","219011344069620",28.82,31.00,0,318.91,392.85,69.3,65.0,0.583,423007.8,423007.8,36243,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844612,535217.00
05/21/2016 11:30,2,1.471,ACTIVE,213.06,415.09,59.944,1463844603,"274151322000094","219011344069620",38.63,38.00,0,388.64,458.07,57.5,53.5,0.411,556982.9,556982.9,26197,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844613,535218.00
05/21/2016 11:30,2,2.361,ACTIVE,215.32,363.09,59.991,1463844603,"201051344000579","219011344069620",29.50,31.00,0,323.41,395.25,70.6,66.2,0.592,423959.1,423959.1,11860,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844614,535219.00
05/21/2016 11:30,2,2.330,ACTIVE,213.74,358.88,59.959,1463844603,"201051344000890","219011344069620",29.32,34.00,0,321.01,392.85,69.2,64.9,0.561,420177.7,420177.7,36262,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844615,535220.00
05/21/2016 11:30,2,2.338,ACTIVE,214.19,360.99,60.007,1463844603,"201051344000438","219011344069620",29.08,31.50,0,319.21,395.55,68.8,64.5,0.583,422224.8,422224.8,36267,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844616,535221.00
05/21/2016 11:30,2,2.340,ACTIVE,213.96,359.48,59.949,1463844603,"201051344000417","219011344069620",28.71,34.30,0,319.81,394.35,68.0,63.7,0.579,414795.5,414795.5,36426,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844617,535222.00
05/21/2016 11:30,2,2.184,ACTIVE,212.83,350.47,59.981,1463844603,"274151322000083","219011344069620",28.90,40.00,0,331.23,380.82,63.9,59.8,0.464,684133.2,684133.2,25236,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844618,535223.00
05/21/2016 11:30,2,2.348,ACTIVE,213.74,359.18,59.959,1463844603,"274151322000076","219011344069620",29.10,39.30,0,331.53,384.43,69.2,64.9,0.495,728396.4,728396.4,25234,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844619,535224.00
05/21/2016 11:30,2,2.377,ACTIVE,214.87,362.49,59.996,1463844603,"201051344000868","219011344069620",29.18,26.30,0,327.02,395.55,70.3,65.9,0.575,409154.9,409154.9,31507,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844619,535225.00
05/21/2016 11:30,2,2.287,ACTIVE,212.61,351.07,59.954,1463844603,"274151322000095","219011344069620",29.42,38.80,0,330.03,381.12,68.2,63.9,0.455,720895.9,720895.9,25149,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844620,535226.00
05/21/2016 11:30,2,2.373,ACTIVE,215.09,363.69,59.938,1463844603,"201051344000988","219011344069620",29.08,27.00,0,322.51,396.45,70.0,65.6,0.579,406271.3,406271.3,31806,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844621,535227.00
05/21/2016 11:30,2,2.342,ACTIVE,213.96,360.38,60.012,1463844603,"201051344001025","219011344069620",29.44,31.50,0,318.30,397.66,69.9,65.5,0.575,420093.2,420093.2,36318,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844622,535228.00
05/21/2016 11:30,2,2.357,ACTIVE,215.09,362.19,59.917,1463844603,"201051344000458","219011344069620",29.14,28.30,0,323.72,395.25,69.6,65.3,0.601,417071.8,417071.8,31731,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844623,535229.00
05/21/2016 11:30,2,2.332,ACTIVE,215.77,363.99,59.991,1463844603,"201051344000853","219011344069620",29.76,26.80,0,329.43,396.15,70.3,65.9,0.588,415697.1,415697.1,31329,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844624,535230.00
05/21/2016 11:30,2,2.307,ACTIVE,213.96,359.48,59.959,1463844603,"201051344000685","219011344069620",28.96,29.80,0,318.61,395.25,67.7,63.4,0.597,421760.2,421760.2,36154,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844625,535231.00
05/21/2016 11:30,2,2.262,ACTIVE,214.41,360.99,60.012,1463844603,"201051344000917","219011344069620",29.20,29.50,0,319.81,395.25,66.8,62.6,0.561,418654.9,418654.9,36156,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844626,535232.00
05/21/2016 11:30,2,2.273,ACTIVE,213.96,358.28,59.949,1463844603,"201051344001145","219011344069620",29.20,29.00,0,319.81,394.35,67.2,62.9,0.566,423818.3,423818.3,36007,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844627,535233.00
05/21/2016 11:30,2,2.318,ACTIVE,214.41,360.99,59.949,1463844603,"201051344000651","219011344069620",29.26,29.00,0,321.61,397.96,68.7,64.4,0.566,416065.2,416065.2,36372,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844628,535234.00
05/21/2016 11:30,2,2.168,ACTIVE,212.61,349.26,59.944,1463844603,"274151322000088","219011344069620",27.77,35.60,0,331.23,380.52,60.9,56.9,0.420,661488.5,661488.5,24900,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844629,535235.00
05/21/2016 11:30,2,1.475,ACTIVE,213.96,425.61,59.965,1463844603,"274151322000068","219011344069620",38.68,38.20,0,392.85,456.87,57.7,53.7,0.389,556686.5,556686.5,26405,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844630,535236.00
05/21/2016 11:30,2,2.344,ACTIVE,213.74,358.88,60.002,1463844603,"201051344001135","219011344069620",29.14,29.30,0,321.91,395.55,69.2,64.9,0.575,412133.2,412133.2,36314,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844631,535237.00
05/21/2016 11:30,2,2.359,ACTIVE,214.41,361.29,59.949,1463844603,"201051344000594","219011344069620",29.14,33.30,0,320.71,396.75,69.7,65.3,0.579,420802.3,420802.3,31766,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844632,535238.00
05/21/2016 11:30,2,2.326,ACTIVE,214.41,360.08,60.034,1463844603,"201051344001203","219011344069620",29.28,31.50,0,320.41,396.45,69.0,64.7,0.561,419093.5,419093.5,36342,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844633,535239.00
05/21/2016 11:30,2,2.160,ACTIVE,212.83,351.07,59.949,1463844603,"274151322000054","219011344069620",28.33,35.40,0,330.93,382.03,62.0,57.9,0.438,675701.8,675701.8,24931,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844633,535240.00
05/21/2016 11:30,2,2.371,ACTIVE,214.87,361.29,59.986,1463844603,"201051344000867","219011344069620",29.02,28.80,0,322.81,394.65,69.7,65.3,0.583,408404.0,408404.0,31769,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844635,535241.00
05/21/2016 11:30,2,2.223,ACTIVE,214.19,359.18,59.954,1463844603,"201051344001093","219011344069620",29.74,29.80,0,320.71,396.15,67.0,62.7,0.544,417750.4,417750.4,36207,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844636,535242.00
05/21/2016 11:30,2,2.322,ACTIVE,215.09,363.39,59.959,1463844603,"201051344000900","219011344069620",29.64,26.00,0,325.52,395.25,69.7,65.3,0.579,424087.7,424087.7,31159,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844636,535243.00
05/21/2016 11:30,2,2.314,ACTIVE,215.54,361.89,59.954,1463844603,"201051344000648","219011344069620",29.22,27.30,0,322.51,396.15,68.5,64.2,0.570,416009.5,416009.5,31452,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844637,535244.00
05/21/2016 11:30,2,2.332,ACTIVE,215.32,362.49,59.975,1463844603,"201051344000569","219011344069620",29.48,27.50,0,322.21,394.95,69.7,65.3,0.579,425195.7,425195.7,31089,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844638,535245.00
05/21/2016 11:30,2,2.334,ACTIVE,215.32,363.39,59.981,1463844603,"201051344000983","219011344069620",29.66,27.00,0,325.22,394.95,70.1,65.7,0.588,416649.5,416649.5,31568,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844639,535246.00
05/21/2016 11:30,2,2.320,ACTIVE,215.32,362.19,59.917,1463844603,"201051344001158","219011344069620",29.20,28.00,0,319.51,396.75,68.7,64.4,0.575,411101.6,411101.6,31831,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844640,535247.00
05/21/2016 11:30,2,2.316,ACTIVE,215.54,363.99,59.944,1463844603,"201051344000576","219011344069620",29.36,26.30,0,320.41,395.85,68.8,64.5,0.566,418119.7,418119.7,31236,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844641,535248.00
05/21/2016 11:30,2,2.154,ACTIVE,213.51,356.78,59.949,1463844603,"274151322000087","219011344069620",27.77,45.30,0,330.33,380.22,60.6,56.6,0.380,649350.5,649350.5,25019,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463844642,535249.00
05/21/2016 11:45,2,1.639,ACTIVE,214.87,354.97,59.965,1463845503,"201051344000645","219011344069620",28.98,25.00,0,337.84,392.25,48.2,44.6,0.380,417643.6,417643.6,31375,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845504,535250.00
05/21/2016 11:45,2,1.486,ACTIVE,212.83,345.36,59.991,1463845503,"274151322000085","219011344069620",28.21,32.40,0,337.54,373.61,42.5,39.1,0.287,677663.3,677663.3,24937,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845505,535251.00
05/21/2016 11:45,2,1.645,ACTIVE,214.64,355.28,59.965,1463845503,"201051344000633","219011344069620",28.84,27.00,0,336.94,391.64,48.1,44.5,0.402,408727.9,408727.9,31848,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845506,535252.00
05/21/2016 11:45,2,1.641,ACTIVE,214.41,355.58,59.991,1463845503,"201051344000469","219011344069620",29.30,22.50,0,336.04,392.25,48.7,45.1,0.407,410021.6,410021.6,31785,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845507,535253.00
05/21/2016 11:45,2,1.631,ACTIVE,212.83,352.27,60.002,1463845503,"201051344000646","219011344069620",28.77,28.00,0,336.34,388.94,47.6,44.0,0.393,413682.8,413682.8,36340,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845508,535254.00
05/21/2016 11:45,2,1.541,ACTIVE,212.38,354.37,59.944,1463845503,"274151322000052","219011344069620",28.53,35.40,0,336.04,373.91,44.6,41.1,0.309,690347.0,690347.0,25165,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845509,535255.00
05/21/2016 11:45,2,1.668,ACTIVE,213.51,352.87,59.917,1463845503,"201051344000585","219011344069620",29.10,27.00,0,336.64,392.25,49.2,45.6,0.402,420345.7,420345.7,36346,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845510,535256.00
05/21/2016 11:45,2,1.549,ACTIVE,213.06,350.77,59.959,1463845503,"201051344001230","219011344069620",28.88,27.80,0,335.74,386.83,45.4,41.8,0.371,417409.9,417409.9,36144,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845511,535257.00
05/21/2016 11:45,2,1.590,ACTIVE,213.96,353.17,59.959,1463845503,"201051344000582","219011344069620",28.84,26.30,0,336.94,392.25,46.5,42.9,0.376,410820.1,410820.1,36312,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845512,535258.00
05/21/2016 11:45,2,1.617,ACTIVE,213.06,351.97,59.965,1463845503,"201051344000955","219011344069620",29.18,27.80,0,336.04,388.34,47.8,44.2,0.402,423022.1,423022.1,36244,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845512,535259.00
05/21/2016 11:45,2,0.967,ACTIVE,212.83,420.20,59.981,1463845503,"274151322000094","219011344069620",39.52,34.80,0,337.84,450.56,38.7,35.4,0.265,556994.6,556994.6,26198,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845513,535260.00
05/21/2016 11:45,2,1.650,ACTIVE,214.41,354.67,59.954,1463845503,"201051344000579","219011344069620",29.16,27.30,0,336.94,391.34,48.9,45.2,0.402,423973.7,423973.7,11861,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845514,535261.00
05/21/2016 11:45,2,1.615,ACTIVE,213.06,351.07,60.007,1463845503,"201051344000890","219011344069620",28.98,30.30,0,336.34,389.24,47.4,43.8,0.380,420192.0,420192.0,36263,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845515,535262.00
05/21/2016 11:45,2,1.592,ACTIVE,213.29,352.27,59.912,1463845503,"201051344000438","219011344069620",29.30,28.30,0,336.94,393.15,47.2,43.7,0.398,422239.0,422239.0,36268,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845516,535263.00
05/21/2016 11:45,2,1.594,ACTIVE,213.51,351.97,59.954,1463845503,"201051344000417","219011344069620",29.08,30.50,0,336.34,390.14,47.0,43.5,0.389,414809.5,414809.5,36427,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845517,535264.00
05/21/2016 11:45,2,1.484,ACTIVE,212.61,354.67,59.959,1463845503,"274151322000083","219011344069620",28.94,35.60,0,336.34,373.61,43.5,40.1,0.292,684146.3,684146.3,25237,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845518,535265.00
05/21/2016 11:45,2,1.596,ACTIVE,213.06,346.26,59.949,1463845503,"274151322000076","219011344069620",29.20,34.50,0,337.24,377.22,47.2,43.7,0.331,728410.7,728410.7,25235,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845519,535266.00
05/21/2016 11:45,2,1.652,ACTIVE,214.19,354.97,59.954,1463845503,"201051344000868","219011344069620",28.69,23.80,0,335.14,392.55,48.0,44.4,0.393,409169.4,409169.4,31508,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845520,535267.00
05/21/2016 11:45,2,1.580,ACTIVE,212.83,356.48,59.954,1463845503,"274151322000095","219011344069620",28.92,34.50,0,336.04,375.71,46.2,42.7,0.301,720909.8,720909.8,25150,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845521,535268.00
05/21/2016 11:45,2,1.633,ACTIVE,214.19,356.78,59.944,1463845503,"201051344000988","219011344069620",28.78,24.50,0,336.94,392.25,47.7,44.1,0.407,406285.8,406285.8,31807,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845522,535269.00
05/21/2016 11:45,2,1.623,ACTIVE,213.51,351.67,59.954,1463845503,"201051344001025","219011344069620",29.12,27.80,0,337.84,391.04,47.9,44.3,0.380,420107.6,420107.6,36319,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845523,535270.00
05/21/2016 11:45,2,1.602,ACTIVE,214.41,353.77,59.907,1463845503,"201051344000458","219011344069620",29.42,25.30,0,337.24,391.04,47.7,44.1,0.407,417086.2,417086.2,31732,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845524,535271.00
05/21/2016 11:45,2,1.613,ACTIVE,215.09,356.48,59.959,1463845503,"201051344000853","219011344069620",29.40,24.00,0,338.74,391.94,48.1,44.5,0.393,415711.6,415711.6,31330,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845525,535272.00
05/21/2016 11:45,2,1.572,ACTIVE,213.51,352.27,59.965,1463845503,"201051344000685","219011344069620",28.73,27.00,0,336.34,389.54,45.8,42.3,0.402,421774.2,421774.2,36155,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845526,535273.00
05/21/2016 11:45,2,1.500,ACTIVE,213.51,351.97,59.991,1463845503,"201051344000917","219011344069620",29.44,26.50,0,336.04,388.94,44.8,41.3,0.358,418668.6,418668.6,36157,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845527,535274.00
05/21/2016 11:45,2,1.551,ACTIVE,213.51,351.97,59.970,1463845503,"201051344001145","219011344069620",28.75,26.00,0,335.74,388.94,45.1,41.6,0.367,423832.0,423832.0,36008,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845528,535275.00
05/21/2016 11:45,2,1.598,ACTIVE,213.74,353.77,59.959,1463845503,"201051344000651","219011344069620",28.90,26.00,0,337.24,391.34,46.8,43.2,0.384,416079.4,416079.4,36373,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845528,535276.00
05/21/2016 11:45,2,1.471,ACTIVE,212.61,347.76,59.965,1463845503,"274151322000088","219011344069620",27.79,32.20,0,336.64,372.11,41.4,38.0,0.270,661500.9,661500.9,24901,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845529,535277.00
05/21/2016 11:45,2,0.982,ACTIVE,213.29,425.01,59.959,1463845503,"274151322000068","219011344069620",39.20,35.40,0,338.74,449.35,39.0,35.7,0.265,556698.4,556698.4,26406,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845530,535278.00
05/21/2016 11:45,2,1.619,ACTIVE,212.83,351.07,59.975,1463845503,"201051344001135","219011344069620",28.90,26.50,0,336.34,390.14,47.4,43.9,0.384,412147.5,412147.5,36315,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845531,535279.00
05/21/2016 11:45,2,1.617,ACTIVE,213.74,354.97,59.959,1463845503,"201051344000594","219011344069620",28.96,29.80,0,336.04,393.15,47.5,43.9,0.389,420816.7,420816.7,31767,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845532,535280.00
05/21/2016 11:45,2,1.596,ACTIVE,213.29,351.67,59.970,1463845503,"201051344001203","219011344069620",28.90,28.30,0,337.24,392.25,46.7,43.2,0.389,419107.7,419107.7,36343,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845533,535281.00
05/21/2016 11:45,2,1.473,ACTIVE,212.83,349.26,59.938,1463845503,"274151322000054","219011344069620",28.29,31.50,0,336.64,373.61,42.2,38.8,0.278,675714.5,675714.5,24932,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845534,535282.00
05/21/2016 11:45,2,1.615,ACTIVE,214.19,353.77,60.023,1463845503,"201051344000867","219011344069620",29.00,25.50,0,336.34,392.25,47.5,43.9,0.380,408418.4,408418.4,31770,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845535,535283.00
05/21/2016 11:45,2,1.521,ACTIVE,213.06,351.67,59.954,1463845503,"201051344001093","219011344069620",28.96,26.80,0,337.84,390.44,44.6,41.2,0.358,417764.1,417764.1,36208,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845537,535284.00
05/21/2016 11:45,2,1.555,ACTIVE,214.19,356.48,59.965,1463845503,"201051344000900","219011344069620",29.74,23.50,0,335.74,390.74,46.9,43.3,0.384,424102.1,424102.1,31160,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845538,535285.00
05/21/2016 11:45,2,1.582,ACTIVE,214.64,356.78,59.970,1463845503,"201051344000648","219011344069620",29.18,24.80,0,337.54,391.04,46.8,43.2,0.376,416023.6,416023.6,31453,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845538,535286.00
05/21/2016 11:45,2,1.578,ACTIVE,214.19,354.67,59.970,1463845503,"201051344000569","219011344069620",29.60,24.80,0,335.14,390.74,47.3,43.8,0.389,425210.1,425210.1,31090,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845539,535287.00
05/21/2016 11:45,2,1.604,ACTIVE,214.41,354.67,59.917,1463845503,"201051344000983","219011344069620",29.40,24.30,0,336.34,391.34,47.8,44.2,0.393,416664.0,416664.0,31569,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845540,535288.00
05/21/2016 11:45,2,1.592,ACTIVE,214.41,354.97,60.007,1463845503,"201051344001158","219011344069620",28.94,25.00,0,336.64,391.34,46.7,43.1,0.389,411115.8,411115.8,31832,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845541,535289.00
05/21/2016 11:45,2,1.576,ACTIVE,214.64,354.97,59.975,1463845503,"201051344000576","219011344069620",29.28,23.80,0,336.94,391.34,46.8,43.2,0.393,418133.9,418133.9,31237,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845542,535290.00
05/21/2016 11:45,2,1.434,ACTIVE,213.06,355.28,59.970,1463845503,"274151322000087","219011344069620",28.25,40.60,0,337.54,371.51,41.0,37.7,0.256,649363.0,649363.0,25020,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463845543,535291.00
