ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 12:00,2,2.184,ACTIVE,215.54,361.29,59.986,1463846403,"201051344000645","219011344069620",29.24,23.30,0,336.04,386.23,64.7,60.5,0.530,417654.9,417654.9,31376,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846404,535292.00
05/21/2016 12:00,2,1.941,ACTIVE,212.83,360.08,59.917,1463846403,"274151322000085","219011344069620",28.73,29.80,0,336.64,369.10,56.5,52.6,0.380,677673.0,677673.0,24938,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846405,535293.00
05/21/2016 12:00,2,2.178,ACTIVE,214.87,360.99,59.975,1463846403,"201051344000633","219011344069620",29.56,24.80,0,335.44,387.14,65.2,61.1,0.552,408739.3,408739.3,31849,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846406,535294.00
05/21/2016 12:00,2,2.189,ACTIVE,215.32,361.59,59.981,1463846403,"201051344000469","219011344069620",29.74,21.50,0,336.04,387.74,66.1,61.8,0.557,410033.2,410033.2,31786,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846407,535295.00
05/21/2016 12:00,2,2.150,ACTIVE,213.74,358.28,59.991,1463846403,"201051344000646","219011344069620",29.58,25.80,0,333.33,383.53,64.4,60.2,0.535,413694.0,413694.0,36341,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846408,535296.00
05/21/2016 12:00,2,2.021,ACTIVE,212.61,360.69,59.981,1463846403,"274151322000052","219011344069620",29.04,32.60,0,335.74,370.30,59.5,55.5,0.420,690357.3,690357.3,25166,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846409,535297.00
05/21/2016 12:00,2,2.217,ACTIVE,214.19,358.88,59.917,1463846403,"201051344000585","219011344069620",29.52,25.00,0,336.64,388.34,66.3,62.1,0.548,420357.3,420357.3,36347,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846410,535298.00
05/21/2016 12:00,2,2.107,ACTIVE,213.74,356.78,59.986,1463846403,"201051344001230","219011344069620",29.54,25.50,0,333.63,382.03,63.1,59.0,0.517,417420.8,417420.8,36145,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846411,535299.00
05/21/2016 12:00,2,2.131,ACTIVE,214.64,361.59,60.007,1463846403,"201051344000582","219011344069620",29.48,24.30,0,335.44,388.04,63.6,59.5,0.521,410831.2,410831.2,36313,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846411,535300.00
05/21/2016 12:00,2,2.172,ACTIVE,213.51,357.68,59.954,1463846403,"201051344000955","219011344069620",29.58,25.50,0,334.24,382.93,65.1,60.9,0.548,423033.5,423033.5,36245,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846412,535301.00
05/21/2016 12:00,2,1.348,ACTIVE,212.61,417.49,59.981,1463846403,"274151322000094","219011344069620",38.92,32.40,0,336.04,443.64,52.8,49.0,0.371,557003.7,557003.7,26199,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846414,535302.00
05/21/2016 12:00,2,2.236,ACTIVE,215.32,362.19,59.991,1463846403,"201051344000579","219011344069620",29.54,25.30,0,336.64,387.44,66.9,62.7,0.557,423985.5,423985.5,11862,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846415,535303.00
05/21/2016 12:00,2,2.186,ACTIVE,213.96,358.58,59.991,1463846403,"201051344000890","219011344069620",29.54,27.50,0,334.24,384.13,65.4,61.2,0.526,420203.4,420203.4,36264,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846416,535304.00
05/21/2016 12:00,2,2.180,ACTIVE,213.96,358.58,59.970,1463846403,"201051344000438","219011344069620",29.56,25.80,0,335.44,386.83,65.3,61.1,0.548,422250.3,422250.3,36269,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846417,535305.00
05/21/2016 12:00,2,2.184,ACTIVE,213.96,359.78,59.996,1463846403,"201051344000417","219011344069620",29.24,27.80,0,335.44,385.33,64.7,60.5,0.548,414820.8,414820.8,36428,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846418,535306.00
05/21/2016 12:00,2,2.018,ACTIVE,212.61,357.08,59.991,1463846403,"274151322000083","219011344069620",29.02,32.80,0,336.04,370.60,59.3,55.3,0.420,684156.6,684156.6,25238,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846419,535307.00
05/21/2016 12:00,2,2.125,ACTIVE,213.06,363.39,59.949,1463846403,"274151322000076","219011344069620",29.86,31.50,0,336.94,373.61,64.3,60.1,0.455,728421.8,728421.8,25236,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846419,535308.00
05/21/2016 12:00,2,2.209,ACTIVE,214.64,358.28,60.023,1463846403,"201051344000868","219011344069620",29.72,22.50,0,336.64,390.14,66.5,62.3,0.539,409181.0,409181.0,31509,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846420,535309.00
05/21/2016 12:00,2,2.102,ACTIVE,212.61,354.97,59.986,1463846403,"274151322000095","219011344069620",29.78,31.80,0,335.74,372.11,63.3,59.2,0.433,720920.8,720920.8,25151,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846421,535310.00
05/21/2016 12:00,2,2.225,ACTIVE,215.32,362.79,59.996,1463846403,"201051344000988","219011344069620",29.54,23.00,0,336.04,388.64,66.6,62.4,0.552,406297.2,406297.2,31808,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846422,535311.00
05/21/2016 12:00,2,2.234,ACTIVE,214.19,359.18,59.970,1463846403,"201051344001025","219011344069620",29.44,25.30,0,336.04,388.04,66.7,62.4,0.539,420119.2,420119.2,36320,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846423,535312.00
05/21/2016 12:00,2,2.209,ACTIVE,215.09,360.08,59.970,1463846403,"201051344000458","219011344069620",29.64,23.80,0,336.34,387.44,66.3,62.1,0.561,417097.7,417097.7,31733,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846424,535313.00
05/21/2016 12:00,2,2.227,ACTIVE,216.00,362.79,59.986,1463846403,"201051344000853","219011344069620",29.68,22.80,0,338.44,388.34,67.0,62.8,0.557,415723.1,415723.1,31331,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846425,535314.00
05/21/2016 12:00,2,2.156,ACTIVE,214.19,358.88,60.007,1463846403,"201051344000685","219011344069620",29.68,24.80,0,334.84,385.93,64.8,60.6,0.557,421785.2,421785.2,36156,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846426,535315.00
05/21/2016 12:00,2,2.123,ACTIVE,214.19,358.28,59.944,1463846403,"201051344000917","219011344069620",29.82,24.80,0,335.74,387.14,64.1,60.0,0.539,418679.5,418679.5,36158,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846427,535316.00
05/21/2016 12:00,2,2.131,ACTIVE,214.19,358.88,59.991,1463846403,"201051344001145","219011344069620",29.84,24.30,0,336.64,385.63,64.4,60.3,0.539,423843.0,423843.0,36009,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846428,535317.00
05/21/2016 12:00,2,2.230,ACTIVE,214.41,358.88,59.949,1463846403,"201051344000651","219011344069620",29.28,24.30,0,336.64,389.54,66.2,61.9,0.544,416090.7,416090.7,36374,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846429,535318.00
05/21/2016 12:00,2,2.016,ACTIVE,212.38,348.96,59.975,1463846403,"274151322000088","219011344069620",28.25,29.80,0,336.04,369.40,57.7,53.7,0.393,661510.8,661510.8,24902,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846430,535319.00
05/21/2016 12:00,2,1.398,ACTIVE,213.51,424.71,59.975,1463846403,"274151322000068","219011344069620",38.90,32.80,0,338.14,446.95,54.5,50.7,0.362,556707.7,556707.7,26407,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846431,535320.00
05/21/2016 12:00,2,2.234,ACTIVE,213.96,357.68,59.975,1463846403,"201051344001135","219011344069620",29.42,24.30,0,335.14,386.83,66.6,62.4,0.544,412159.0,412159.0,36316,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846432,535321.00
05/21/2016 12:00,2,2.256,ACTIVE,214.41,359.78,59.986,1463846403,"201051344000594","219011344069620",29.64,27.30,0,336.64,390.74,67.7,63.4,0.561,420828.3,420828.3,31768,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846433,535322.00
05/21/2016 12:00,2,2.221,ACTIVE,214.19,359.48,59.981,1463846403,"201051344001203","219011344069620",29.62,25.80,0,336.04,390.44,66.7,62.4,0.566,419119.2,419119.2,36344,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846434,535323.00
05/21/2016 12:00,2,2.031,ACTIVE,212.61,361.29,59.970,1463846403,"274151322000054","219011344069620",28.80,29.00,0,336.04,371.51,59.2,55.2,0.407,675724.6,675724.6,24933,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846435,535324.00
05/21/2016 12:00,2,2.250,ACTIVE,215.09,360.69,60.012,1463846403,"201051344000867","219011344069620",29.70,24.00,0,337.54,389.84,67.8,63.5,0.566,408430.0,408430.0,31771,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846436,535325.00
05/21/2016 12:00,2,2.170,ACTIVE,214.19,360.08,59.954,1463846403,"201051344001093","219011344069620",29.76,24.80,0,335.44,387.74,65.4,61.2,0.535,417775.2,417775.2,36209,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846437,535326.00
05/21/2016 12:00,2,2.227,ACTIVE,215.32,361.89,59.991,1463846403,"201051344000900","219011344069620",29.88,22.30,0,335.74,388.64,67.4,63.1,0.548,424113.6,424113.6,31161,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846437,535327.00
05/21/2016 12:00,2,2.238,ACTIVE,215.32,362.49,59.991,1463846403,"201051344000648","219011344069620",29.40,23.00,0,336.94,388.34,66.7,62.4,0.539,416035.1,416035.1,31454,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846438,535328.00
05/21/2016 12:00,2,2.236,ACTIVE,215.09,361.29,59.986,1463846403,"201051344000569","219011344069620",29.96,23.30,0,336.04,388.04,67.9,63.6,0.552,425221.7,425221.7,31091,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846439,535329.00
05/21/2016 12:00,2,2.232,ACTIVE,215.32,360.69,59.970,1463846403,"201051344000983","219011344069620",30.10,23.00,0,336.04,388.34,68.1,63.8,0.592,416675.7,416675.7,31570,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846440,535330.00
05/21/2016 12:00,2,2.271,ACTIVE,215.32,362.19,59.975,1463846403,"201051344001158","219011344069620",29.30,23.50,0,336.94,388.34,67.5,63.2,0.561,411127.3,411127.3,31833,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846441,535331.00
05/21/2016 12:00,2,2.258,ACTIVE,215.54,363.09,59.949,1463846403,"201051344000576","219011344069620",29.40,22.50,0,336.04,388.34,67.3,63.0,0.552,418145.4,418145.4,31238,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846442,535332.00
05/21/2016 12:00,2,2.037,ACTIVE,213.06,353.47,59.970,1463846403,"274151322000087","219011344069620",28.45,36.80,0,336.64,370.30,58.7,54.7,0.371,649372.9,649372.9,25021,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463846443,535333.00
05/21/2016 12:15,2,3.322,ACTIVE,216.90,354.97,59.981,1463847303,"201051344000645","219011344069620",29.16,25.50,0,334.84,397.05,98.2,92.8,0.446,417679.1,417679.1,31377,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847304,535334.00
05/21/2016 12:15,2,3.023,ACTIVE,213.51,357.98,59.959,1463847303,"274151322000085","219011344069620",28.21,31.80,0,337.54,381.73,86.3,81.4,0.331,677694.1,677694.1,24939,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847305,535335.00
05/21/2016 12:15,2,3.334,ACTIVE,216.00,354.97,59.959,1463847303,"201051344000633","219011344069620",29.06,26.30,0,333.93,397.35,98.1,92.8,0.464,408763.4,408763.4,31850,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847306,535336.00
05/21/2016 12:15,2,3.324,ACTIVE,216.90,356.18,59.959,1463847303,"201051344000469","219011344069620",29.50,23.00,0,336.04,398.86,99.3,93.9,0.473,410057.6,410057.6,31787,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847307,535337.00
05/21/2016 12:15,2,3.270,ACTIVE,214.64,352.27,59.959,1463847303,"201051344000646","219011344069620",29.26,27.50,0,337.24,396.15,96.9,91.6,0.451,413717.7,413717.7,36342,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847308,535338.00
05/21/2016 12:15,2,3.084,ACTIVE,213.06,353.47,59.954,1463847303,"274151322000052","219011344069620",28.96,35.20,0,336.34,381.73,90.4,85.3,0.358,690379.3,690379.3,25167,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847309,535339.00
05/21/2016 12:15,2,3.344,ACTIVE,215.54,352.87,59.928,1463847303,"201051344000585","219011344069620",29.20,27.00,0,336.04,397.35,99.0,93.6,0.464,420381.5,420381.5,36348,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847310,535340.00
05/21/2016 12:15,2,3.246,ACTIVE,214.64,351.07,59.965,1463847303,"201051344001230","219011344069620",29.18,27.30,0,334.84,395.25,96.0,90.7,0.446,417444.3,417444.3,36146,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847311,535341.00
05/21/2016 12:15,2,3.234,ACTIVE,215.54,352.57,59.965,1463847303,"201051344000582","219011344069620",29.32,26.80,0,336.94,398.86,96.1,90.8,0.442,410854.7,410854.7,36314,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847312,535342.00
05/21/2016 12:15,2,3.285,ACTIVE,214.41,350.77,59.954,1463847303,"201051344000955","219011344069620",29.34,27.80,0,335.74,394.95,97.7,92.3,0.464,423057.4,423057.4,36246,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847312,535343.00
05/21/2016 12:15,2,2.037,ACTIVE,213.51,423.20,59.959,1463847303,"274151322000094","219011344069620",39.42,35.60,0,397.35,462.58,81.4,76.6,0.314,557023.4,557023.4,26200,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847313,535344.00
05/21/2016 12:15,2,3.279,ACTIVE,216.45,356.18,59.965,1463847303,"201051344000579","219011344069620",29.84,27.50,0,337.24,398.56,99.2,93.8,0.460,424009.8,424009.8,11863,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847314,535345.00
05/21/2016 12:15,2,3.301,ACTIVE,214.64,351.37,59.959,1463847303,"201051344000890","219011344069620",29.26,29.30,0,335.74,395.55,97.8,92.5,0.451,420227.3,420227.3,36265,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847315,535346.00
05/21/2016 12:15,2,3.279,ACTIVE,215.09,353.77,59.970,1463847303,"201051344000438","219011344069620",29.40,28.00,0,336.64,398.86,97.6,92.3,0.460,422274.2,422274.2,36270,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847316,535347.00
05/21/2016 12:15,2,3.230,ACTIVE,214.64,352.57,59.991,1463847303,"201051344000417","219011344069620",29.48,29.80,0,337.54,396.15,96.4,91.1,0.464,414844.4,414844.4,36429,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847317,535348.00
05/21/2016 12:15,2,3.084,ACTIVE,213.06,354.67,59.954,1463847303,"274151322000083","219011344069620",28.88,36.00,0,335.74,381.42,90.2,85.1,0.358,684178.4,684178.4,25239,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847318,535349.00
05/21/2016 12:15,2,3.299,ACTIVE,214.19,351.07,59.991,1463847303,"274151322000076","219011344069620",29.24,34.30,0,338.14,383.83,97.7,92.4,0.384,728445.5,728445.5,25237,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847319,535350.00
05/21/2016 12:15,2,3.344,ACTIVE,216.00,354.67,59.959,1463847303,"201051344000868","219011344069620",29.48,24.80,0,334.84,397.35,99.9,94.5,0.460,409205.4,409205.4,31510,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847320,535351.00
05/21/2016 12:15,2,3.246,ACTIVE,213.06,354.67,59.938,1463847303,"274151322000095","219011344069620",29.32,34.50,0,335.44,381.12,96.4,91.1,0.362,720944.2,720944.2,25152,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847321,535352.00
05/21/2016 12:15,2,3.391,ACTIVE,216.67,357.68,59.981,1463847303,"201051344000988","219011344069620",29.12,25.30,0,337.84,399.46,100.0,94.6,0.468,406321.7,406321.7,31809,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847321,535353.00
05/21/2016 12:15,2,3.320,ACTIVE,215.09,352.27,59.959,1463847303,"201051344001025","219011344069620",29.66,27.50,0,337.24,397.35,99.8,94.4,0.455,420143.5,420143.5,36321,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847322,535354.00
05/21/2016 12:15,2,3.350,ACTIVE,216.45,354.67,59.975,1463847303,"201051344000458","219011344069620",29.26,26.50,0,335.74,398.26,99.2,93.9,0.477,417121.9,417121.9,31734,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847324,535355.00
05/21/2016 12:15,2,3.346,ACTIVE,217.13,355.88,59.965,1463847303,"201051344000853","219011344069620",29.68,25.00,0,340.85,397.96,100.5,95.1,0.473,415747.7,415747.7,31332,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847325,535356.00
05/21/2016 12:15,2,3.252,ACTIVE,214.64,352.57,59.949,1463847303,"201051344000685","219011344069620",29.60,27.00,0,336.34,396.45,97.4,92.1,0.473,421809.0,421809.0,36157,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847326,535357.00
05/21/2016 12:15,2,3.252,ACTIVE,215.54,353.17,59.959,1463847303,"201051344000917","219011344069620",29.50,27.50,0,336.94,396.75,97.1,91.8,0.451,418703.1,418703.1,36159,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847327,535358.00
05/21/2016 12:15,2,3.283,ACTIVE,214.87,351.97,59.965,1463847303,"201051344001145","219011344069620",29.24,26.30,0,336.34,396.45,97.2,91.9,0.455,423866.7,423866.7,36010,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847328,535359.00
05/21/2016 12:15,2,3.354,ACTIVE,215.54,353.47,59.959,1463847303,"201051344000651","219011344069620",29.18,26.30,0,336.34,397.66,99.1,93.8,0.460,416114.8,416114.8,36375,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847329,535360.00
05/21/2016 12:15,2,3.082,ACTIVE,213.29,351.37,59.959,1463847303,"274151322000088","219011344069620",28.15,32.20,0,335.14,381.12,87.9,82.9,0.331,661532.0,661532.0,24903,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847330,535361.00
05/21/2016 12:15,2,1.998,ACTIVE,214.19,435.23,59.965,1463847303,"274151322000068","219011344069620",40.39,35.40,0,397.35,458.07,82.7,77.9,0.314,556727.6,556727.6,26408,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847330,535362.00
05/21/2016 12:15,2,3.328,ACTIVE,214.87,352.57,59.975,1463847303,"201051344001135","219011344069620",29.44,26.30,0,337.84,397.05,99.3,93.9,0.460,412183.0,412183.0,36317,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847331,535363.00
05/21/2016 12:15,2,3.379,ACTIVE,215.77,355.58,59.959,1463847303,"201051344000594","219011344069620",29.52,29.30,0,336.64,399.46,101.1,95.6,0.468,420852.8,420852.8,31769,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847332,535364.00
05/21/2016 12:15,2,3.338,ACTIVE,215.32,353.17,59.965,1463847303,"201051344001203","219011344069620",29.72,27.50,0,336.04,398.56,100.4,95.0,0.473,419143.5,419143.5,36345,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847333,535365.00
05/21/2016 12:15,2,3.123,ACTIVE,213.29,356.48,59.965,1463847303,"274151322000054","219011344069620",28.33,31.80,0,336.64,381.73,89.7,84.7,0.345,675746.2,675746.2,24934,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847334,535366.00
05/21/2016 12:15,2,3.420,ACTIVE,216.22,354.07,59.975,1463847303,"201051344000867","219011344069620",29.24,25.80,0,334.84,398.86,101.3,95.8,0.473,408454.5,408454.5,31772,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847335,535367.00
05/21/2016 12:15,2,3.326,ACTIVE,215.32,352.87,59.970,1463847303,"201051344001093","219011344069620",29.46,26.50,0,336.34,397.35,99.2,93.9,0.455,417799.1,417799.1,36210,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847336,535368.00
05/21/2016 12:15,2,3.398,ACTIVE,216.45,355.58,59.970,1463847303,"201051344000900","219011344069620",29.56,24.30,0,335.44,397.66,101.8,96.3,0.468,424138.2,424138.2,31162,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847337,535369.00
05/21/2016 12:15,2,3.371,ACTIVE,216.45,355.28,59.970,1463847303,"201051344000648","219011344069620",29.24,24.50,0,336.64,399.16,99.9,94.5,0.460,416059.2,416059.2,31455,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847338,535370.00
05/21/2016 12:15,2,3.350,ACTIVE,216.67,355.28,59.970,1463847303,"201051344000569","219011344069620",29.90,25.50,0,335.44,396.75,101.5,96.0,0.473,425246.3,425246.3,31092,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847339,535371.00
05/21/2016 12:15,2,3.391,ACTIVE,216.67,356.18,59.965,1463847303,"201051344000983","219011344069620",29.62,25.30,0,335.74,397.66,101.8,96.3,0.482,416700.3,416700.3,31571,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847340,535372.00
05/21/2016 12:15,2,3.412,ACTIVE,217.13,355.58,59.975,1463847303,"201051344001158","219011344069620",29.16,25.80,0,336.94,398.56,100.8,95.3,0.473,411151.7,411151.7,31834,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847340,535373.00
05/21/2016 12:15,2,3.381,ACTIVE,216.90,356.78,59.986,1463847303,"201051344000576","219011344069620",29.48,24.80,0,334.84,398.26,101.0,95.5,0.468,418169.9,418169.9,31239,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847341,535374.00
05/21/2016 12:15,2,3.070,ACTIVE,213.29,350.17,59.954,1463847303,"274151322000087","219011344069620",28.51,39.80,0,334.84,379.62,88.6,83.6,0.327,649394.2,649394.2,25022,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463847342,535375.00
05/21/2016 12:30,2,5.580,ACTIVE,219.16,365.49,59.959,1463848203,"201051344000645","219011344069620",29.06,27.50,0,340.55,404.27,164.3,156.7,0.738,417707.6,417707.6,31378,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848204,535376.00
05/21/2016 12:30,2,5.348,ACTIVE,214.64,359.78,59.981,1463848203,"274151322000085","219011344069620",27.57,34.30,0,337.84,383.23,149.3,142.2,0.575,677719.3,677719.3,24940,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848205,535377.00
05/21/2016 12:30,2,5.756,ACTIVE,218.71,366.10,59.959,1463848203,"201051344000633","219011344069620",28.94,28.80,0,338.44,404.57,168.7,160.9,0.800,408792.0,408792.0,31851,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848206,535378.00
05/21/2016 12:30,2,5.848,ACTIVE,219.84,368.20,59.959,1463848203,"201051344000469","219011344069620",29.52,25.50,0,338.44,405.17,174.8,166.8,0.840,410086.5,410086.5,31788,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848207,535379.00
05/21/2016 12:30,2,5.992,ACTIVE,216.67,362.19,59.949,1463848203,"201051344000646","219011344069620",28.86,29.50,0,337.24,399.76,175.3,167.3,0.831,413745.9,413745.9,36343,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848208,535380.00
05/21/2016 12:30,2,5.404,ACTIVE,214.87,362.79,59.954,1463848203,"274151322000052","219011344069620",28.55,37.80,0,337.24,384.73,156.2,148.9,0.601,690405.7,690405.7,25168,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848209,535381.00
05/21/2016 12:30,2,6.053,ACTIVE,218.26,364.59,59.959,1463848203,"201051344000585","219011344069620",29.16,28.80,0,337.54,401.26,178.8,170.7,0.822,420410.3,420410.3,36349,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848210,535382.00
05/21/2016 12:30,2,5.795,ACTIVE,216.45,360.69,59.933,1463848203,"201051344001230","219011344069620",29.00,29.00,0,336.34,399.76,170.2,162.4,0.765,417472.3,417472.3,36147,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848211,535383.00
05/21/2016 12:30,2,5.705,ACTIVE,217.80,363.69,59.954,1463848203,"201051344000582","219011344069620",28.78,28.00,0,338.14,400.66,166.3,158.6,0.756,410882.7,410882.7,36315,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848211,535384.00
05/21/2016 12:30,2,5.486,ACTIVE,216.67,360.99,59.970,1463848203,"201051344000955","219011344069620",28.88,30.00,0,337.24,399.46,160.4,152.9,0.756,423085.8,423085.8,36247,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848212,535385.00
05/21/2016 12:30,2,3.322,ACTIVE,214.41,416.89,59.981,1463848203,"274151322000094","219011344069620",38.90,37.80,0,400.66,452.96,130.7,124.2,0.513,557047.2,557047.2,26201,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848213,535386.00
05/21/2016 12:30,2,5.537,ACTIVE,219.39,363.69,59.965,1463848203,"201051344000579","219011344069620",28.88,29.50,0,339.34,407.57,161.9,154.4,0.751,424038.7,424038.7,11864,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848214,535387.00
05/21/2016 12:30,2,5.156,ACTIVE,216.22,358.28,59.954,1463848203,"201051344000890","219011344069620",28.80,31.50,0,337.84,400.36,150.4,143.2,0.681,420255.8,420255.8,36266,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848216,535388.00
05/21/2016 12:30,2,5.115,ACTIVE,216.90,360.69,59.965,1463848203,"201051344000438","219011344069620",28.78,30.30,0,337.84,399.76,149.0,141.9,0.698,422302.6,422302.6,36271,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848217,535389.00
05/21/2016 12:30,2,5.080,ACTIVE,216.45,358.88,59.965,1463848203,"201051344000417","219011344069620",28.47,31.50,0,337.54,399.16,146.6,139.6,0.703,414872.4,414872.4,36430,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848218,535390.00
05/21/2016 12:30,2,4.867,ACTIVE,213.74,364.59,59.970,1463848203,"274151322000083","219011344069620",28.33,38.60,0,336.04,384.43,139.7,132.9,0.548,684204.7,684204.7,25240,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848219,535391.00
05/21/2016 12:30,2,5.164,ACTIVE,214.87,367.30,59.954,1463848203,"274151322000076","219011344069620",28.98,37.50,0,338.74,387.44,151.5,144.3,0.588,728474.1,728474.1,25238,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848219,535392.00
05/21/2016 12:30,2,5.209,ACTIVE,217.58,362.79,59.959,1463848203,"201051344000868","219011344069620",28.55,26.50,0,338.74,408.18,150.6,143.4,0.685,409234.4,409234.4,31511,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848220,535393.00
05/21/2016 12:30,2,5.107,ACTIVE,213.96,359.48,59.959,1463848203,"274151322000095","219011344069620",28.98,37.50,0,335.14,385.93,149.9,142.8,0.561,720972.4,720972.4,25153,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848221,535394.00
05/21/2016 12:30,2,5.104,ACTIVE,218.71,363.69,59.949,1463848203,"201051344000988","219011344069620",29.04,27.50,0,339.95,408.18,150.1,143.0,0.676,406350.8,406350.8,31810,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848222,535395.00
05/21/2016 12:30,2,5.170,ACTIVE,217.13,360.69,59.986,1463848203,"201051344001025","219011344069620",28.86,29.50,0,338.14,401.56,151.1,143.9,0.694,420172.5,420172.5,36322,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848223,535396.00
05/21/2016 12:30,2,5.109,ACTIVE,218.48,362.49,59.965,1463848203,"201051344000458","219011344069620",29.00,28.00,0,339.65,407.57,150.1,142.9,0.738,417150.8,417150.8,31735,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848224,535397.00
05/21/2016 12:30,2,5.170,ACTIVE,219.16,365.49,59.970,1463848203,"201051344000853","219011344069620",29.08,26.50,0,342.05,408.48,152.3,145.1,0.716,415776.9,415776.9,31333,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848225,535398.00
05/21/2016 12:30,2,5.123,ACTIVE,216.22,359.48,59.981,1463848203,"201051344000685","219011344069620",28.86,29.00,0,337.84,399.16,149.8,142.7,0.734,421837.4,421837.4,36158,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848226,535399.00
05/21/2016 12:30,2,5.109,ACTIVE,217.13,360.08,59.981,1463848203,"201051344000917","219011344069620",28.92,29.30,0,337.54,400.36,149.8,142.6,0.707,418731.4,418731.4,36160,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848227,535400.00
05/21/2016 12:30,2,5.168,ACTIVE,216.22,359.18,59.965,1463848203,"201051344001145","219011344069620",28.84,28.00,0,338.14,400.06,150.9,143.7,0.703,423895.0,423895.0,36011,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848228,535401.00
05/21/2016 12:30,2,5.258,ACTIVE,217.35,361.59,59.954,1463848203,"201051344000651","219011344069620",28.94,27.80,0,338.44,400.96,154.2,146.9,0.707,416143.7,416143.7,36376,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848229,535402.00
05/21/2016 12:30,2,4.961,ACTIVE,214.41,364.29,59.933,1463848203,"274151322000088","219011344069620",27.59,34.30,0,336.64,383.23,138.6,131.8,0.521,661557.6,661557.6,24904,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848230,535403.00
05/21/2016 12:30,2,3.281,ACTIVE,214.87,433.42,59.970,1463848203,"274151322000068","219011344069620",39.40,38.20,0,399.76,450.86,131.6,125.1,0.504,556751.8,556751.8,26409,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848231,535404.00
05/21/2016 12:30,2,5.250,ACTIVE,217.13,360.69,59.959,1463848203,"201051344001135","219011344069620",28.78,28.50,0,337.84,400.36,153.1,145.8,0.689,412211.7,412211.7,36318,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848232,535405.00
05/21/2016 12:30,2,5.271,ACTIVE,217.35,362.49,59.965,1463848203,"201051344000594","219011344069620",28.96,31.30,0,337.84,406.97,154.6,147.3,0.707,420882.0,420882.0,31770,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848232,535406.00
05/21/2016 12:30,2,5.303,ACTIVE,217.13,360.69,59.965,1463848203,"201051344001203","219011344069620",28.86,30.00,0,338.44,401.56,155.0,147.7,0.742,419172.5,419172.5,36346,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848233,535407.00
05/21/2016 12:30,2,4.996,ACTIVE,214.41,357.08,59.959,1463848203,"274151322000054","219011344069620",27.85,34.50,0,337.24,384.73,140.8,134.0,0.544,675772.2,675772.2,24935,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848234,535408.00
05/21/2016 12:30,2,5.238,ACTIVE,218.03,361.89,59.975,1463848203,"201051344000867","219011344069620",29.02,28.00,0,338.74,407.57,153.9,146.7,0.712,408483.7,408483.7,31773,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848235,535409.00
05/21/2016 12:30,2,5.164,ACTIVE,217.35,362.19,59.981,1463848203,"201051344001093","219011344069620",29.38,29.30,0,337.84,400.06,153.7,146.4,0.698,417827.8,417827.8,36211,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848236,535410.00
05/21/2016 12:30,2,5.211,ACTIVE,218.48,363.39,59.970,1463848203,"201051344000900","219011344069620",29.40,26.30,0,338.74,409.68,154.9,147.6,0.712,424167.6,424167.6,31163,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848237,535411.00
05/21/2016 12:30,2,5.268,ACTIVE,218.71,364.29,59.981,1463848203,"201051344000648","219011344069620",28.57,26.80,0,339.95,407.57,152.4,145.2,0.698,416088.0,416088.0,31456,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848238,535412.00
05/21/2016 12:30,2,5.244,ACTIVE,218.93,363.99,59.970,1463848203,"201051344000569","219011344069620",29.24,27.30,0,339.04,409.08,155.3,148.0,0.720,425275.6,425275.6,31093,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848239,535413.00
05/21/2016 12:30,2,5.297,ACTIVE,218.93,364.59,59.975,1463848203,"201051344000983","219011344069620",29.16,27.50,0,339.04,408.18,156.5,149.1,0.734,416729.7,416729.7,31572,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848240,535414.00
05/21/2016 12:30,2,5.271,ACTIVE,218.93,363.39,59.981,1463848203,"201051344001158","219011344069620",29.12,27.30,0,339.95,407.87,155.5,148.2,0.703,411180.7,411180.7,31835,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848241,535415.00
05/21/2016 12:30,2,5.260,ACTIVE,218.93,366.10,59.981,1463848203,"201051344000576","219011344069620",29.14,26.80,0,340.55,408.18,155.3,148.0,0.716,418199.0,418199.0,31240,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848241,535416.00
05/21/2016 12:30,2,5.104,ACTIVE,214.41,360.99,59.965,1463848203,"274151322000087","219011344069620",27.79,42.80,0,335.44,382.33,143.6,136.7,0.521,649419.9,649419.9,25023,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463848242,535417.00
05/21/2016 12:45,2,8.746,ACTIVE,222.10,374.81,59.944,1463849104,"201051344000645","219011344069620",27.43,32.20,0,341.45,432.82,243.0,232.6,1.083,417759.2,417759.2,31379,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849105,535418.00
05/21/2016 12:45,2,8.125,ACTIVE,216.00,377.52,59.949,1463849104,"274151322000085","219011344069620",25.39,40.00,0,335.14,403.07,209.0,199.8,0.795,677764.5,677764.5,24941,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849106,535419.00
05/21/2016 12:45,2,8.695,ACTIVE,220.97,374.81,59.975,1463849104,"201051344000633","219011344069620",27.67,33.50,0,339.04,431.62,243.7,233.2,1.123,408843.4,408843.4,31852,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849107,535420.00
05/21/2016 12:45,2,8.748,ACTIVE,222.77,378.12,59.981,1463849104,"201051344000469","219011344069620",28.03,30.30,0,341.45,433.12,248.3,237.7,1.140,410138.6,410138.6,31789,0,0,0,L,1122011218,0,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849107,535421.00
05/21/2016 12:45,2,8.533,ACTIVE,218.48,369.70,59.975,1463849104,"201051344000646","219011344069620",27.49,34.80,0,334.24,428.91,237.4,227.3,1.100,413796.9,413796.9,36344,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849108,535422.00
05/21/2016 12:45,2,8.094,ACTIVE,216.00,358.28,59.965,1463849104,"274151322000052","219011344069620",26.92,45.30,0,333.63,406.67,220.6,211.0,0.866,690453.7,690453.7,25169,0,0,0,L,1151911521,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849109,535423.00
05/21/2016 12:45,2,8.660,ACTIVE,220.29,368.80,59.975,1463849104,"201051344000585","219011344069620",27.33,34.50,0,337.84,427.11,239.6,229.3,1.109,420461.9,420461.9,36350,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849110,535424.00
05/21/2016 12:45,2,8.471,ACTIVE,218.26,369.10,60.012,1463849104,"201051344001230","219011344069620",27.57,34.50,0,334.24,427.11,236.2,226.1,1.078,417523.4,417523.4,36148,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849111,535425.00
05/21/2016 12:45,2,8.486,ACTIVE,220.06,371.51,59.981,1463849104,"201051344000582","219011344069620",27.57,33.30,0,337.54,429.82,236.8,226.7,1.083,410933.6,410933.6,36316,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849112,535426.00
05/21/2016 12:45,2,8.762,ACTIVE,218.93,371.51,59.986,1463849104,"201051344000955","219011344069620",27.27,35.00,0,336.04,427.71,241.9,231.6,1.131,423137.0,423137.0,36248,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849113,535427.00
05/21/2016 12:45,2,5.607,ACTIVE,215.77,424.11,59.965,1463849104,"274151322000094","219011344069620",37.65,42.50,0,382.63,472.20,213.1,203.7,0.844,557091.9,557091.9,26202,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849114,535428.00
05/21/2016 12:45,2,8.814,ACTIVE,222.55,375.71,59.970,1463849104,"201051344000579","219011344069620",27.79,34.50,0,342.65,433.42,248.0,237.4,1.136,424090.3,424090.3,11865,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849115,535429.00
05/21/2016 12:45,2,8.893,ACTIVE,218.93,370.30,59.970,1463849104,"201051344000890","219011344069620",27.17,37.30,0,335.14,428.61,244.8,234.3,1.100,420306.9,420306.9,36267,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849116,535430.00
05/21/2016 12:45,2,8.871,ACTIVE,219.61,374.21,59.986,1463849104,"201051344000438","219011344069620",27.17,35.40,0,337.24,430.42,244.1,233.6,1.131,422353.7,422353.7,36272,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849117,535431.00
05/21/2016 12:45,2,8.881,ACTIVE,218.93,370.90,59.970,1463849104,"201051344000417","219011344069620",26.76,37.50,0,336.94,428.61,240.9,230.6,1.136,414922.9,414922.9,36431,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849118,535432.00
05/21/2016 12:45,2,8.461,ACTIVE,215.77,367.60,59.954,1463849104,"274151322000083","219011344069620",26.58,46.40,0,333.63,406.37,227.8,217.9,0.906,684252.4,684252.4,25241,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849118,535433.00
05/21/2016 12:45,2,8.971,ACTIVE,217.13,359.18,59.975,1463849104,"274151322000076","219011344069620",27.35,46.20,0,334.24,406.37,248.4,237.8,0.981,728525.6,728525.6,25239,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849119,535434.00
