ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 12:45,2,8.943,ACTIVE,220.74,376.31,59.981,1463849104,"201051344000868","219011344069620",28.11,30.50,0,338.44,430.72,254.6,243.8,1.123,409286.6,409286.6,31512,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849120,535435.00
05/21/2016 12:45,2,8.967,ACTIVE,215.32,372.71,59.981,1463849104,"274151322000095","219011344069620",27.29,45.50,0,333.03,407.87,247.8,237.3,0.955,721023.6,721023.6,25154,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849121,535436.00
05/21/2016 12:45,2,9.039,ACTIVE,222.77,379.92,59.986,1463849104,"201051344000988","219011344069620",27.55,32.60,0,339.65,433.12,252.2,241.5,1.140,406402.9,406402.9,31811,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849122,535437.00
05/21/2016 12:45,2,9.125,ACTIVE,220.06,372.11,59.981,1463849104,"201051344001025","219011344069620",27.27,35.60,0,337.54,428.61,252.2,241.4,1.114,420224.5,420224.5,36323,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849123,535438.00
05/21/2016 12:45,2,8.918,ACTIVE,222.77,378.12,59.986,1463849104,"201051344000458","219011344069620",27.77,33.00,0,342.35,433.42,250.6,240.0,1.193,417202.8,417202.8,31736,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849124,535439.00
05/21/2016 12:45,2,8.795,ACTIVE,223.23,382.33,59.996,1463849104,"201051344000853","219011344069620",28.57,31.50,0,342.95,433.72,254.3,243.6,1.158,415829.3,415829.3,31334,0,0,0,L,1122011218,0,126.98,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849125,535440.00
05/21/2016 12:45,2,9.047,ACTIVE,218.71,372.41,59.981,1463849104,"201051344000685","219011344069620",27.23,34.00,0,336.34,428.01,249.3,238.7,1.184,421888.9,421888.9,36159,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849126,535441.00
05/21/2016 12:45,2,8.975,ACTIVE,220.06,373.01,59.986,1463849104,"201051344000917","219011344069620",27.43,34.00,0,337.24,427.71,249.2,238.6,1.180,418782.9,418782.9,36161,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849127,535442.00
05/21/2016 12:45,2,8.963,ACTIVE,218.71,370.60,59.975,1463849104,"201051344001145","219011344069620",27.27,34.30,0,337.24,428.01,247.4,236.9,1.118,423946.3,423946.3,36012,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849128,535443.00
05/21/2016 12:45,2,9.016,ACTIVE,220.74,373.61,60.007,1463849104,"201051344000651","219011344069620",27.35,33.80,0,338.44,428.01,249.6,239.0,1.123,416195.5,416195.5,36377,0,0,0,L,1122011218,0,126.53,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849129,535444.00
05/21/2016 12:45,2,8.439,ACTIVE,215.77,363.69,59.986,1463849104,"274151322000088","219011344069620",25.41,40.60,0,334.84,403.67,216.8,207.3,0.813,661603.8,661603.8,24905,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849130,535445.00
05/21/2016 12:45,2,5.668,ACTIVE,216.67,431.02,59.975,1463849104,"274151322000068","219011344069620",37.53,44.30,0,386.53,460.78,216.2,206.7,0.826,556796.8,556796.8,26410,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849131,535446.00
05/21/2016 12:45,2,8.955,ACTIVE,220.06,371.21,59.975,1463849104,"201051344001135","219011344069620",27.25,34.00,0,337.84,429.52,247.2,236.7,1.123,412263.3,412263.3,36319,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849132,535447.00
05/21/2016 12:45,2,8.932,ACTIVE,220.29,377.82,60.018,1463849104,"201051344000594","219011344069620",27.75,36.50,0,337.84,429.22,250.9,240.2,1.136,420934.1,420934.1,31771,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849133,535448.00
05/21/2016 12:45,2,9.131,ACTIVE,220.06,372.71,60.007,1463849104,"201051344001203","219011344069620",27.27,35.60,0,338.14,427.71,252.0,241.3,1.162,419224.8,419224.8,36347,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849133,535449.00
05/21/2016 12:45,2,8.434,ACTIVE,216.45,367.90,59.981,1463849104,"274151322000054","219011344069620",25.82,42.00,0,334.54,405.17,220.6,211.0,0.844,675819.0,675819.0,24936,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849134,535450.00
05/21/2016 12:45,2,9.070,ACTIVE,221.19,374.81,59.996,1463849104,"201051344000867","219011344069620",27.47,33.00,0,338.14,430.42,252.3,241.6,1.136,408535.9,408535.9,31774,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849135,535451.00
05/21/2016 12:45,2,8.877,ACTIVE,220.06,373.31,59.991,1463849104,"201051344001093","219011344069620",27.85,34.30,0,337.24,428.01,250.3,239.7,1.100,417879.8,417879.8,36212,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849137,535452.00
05/21/2016 12:45,2,8.561,ACTIVE,222.10,378.12,59.991,1463849104,"201051344000900","219011344069620",29.36,31.00,0,337.84,433.12,254.3,243.5,1.136,424220.7,424220.7,31164,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849138,535453.00
05/21/2016 12:45,2,8.922,ACTIVE,222.10,378.72,59.991,1463849104,"201051344000648","219011344069620",27.55,31.80,0,340.55,434.02,248.9,238.3,1.127,416139.9,416139.9,31457,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849139,535454.00
05/21/2016 12:45,2,8.848,ACTIVE,222.32,377.22,59.996,1463849104,"201051344000569","219011344069620",28.39,32.40,0,340.55,433.72,254.3,243.5,1.127,425328.2,425328.2,31094,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849139,535455.00
05/21/2016 12:45,2,8.975,ACTIVE,222.55,376.62,59.986,1463849104,"201051344000983","219011344069620",27.91,32.40,0,340.25,433.42,253.6,242.8,1.167,416782.3,416782.3,31573,0,0,0,L,1122011218,0,126.53,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849140,535456.00
05/21/2016 12:45,2,8.916,ACTIVE,223.00,377.82,60.028,1463849104,"201051344001158","219011344069620",27.57,32.60,0,341.75,433.42,249.2,238.6,1.127,411232.8,411232.8,31836,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849141,535457.00
05/21/2016 12:45,2,8.980,ACTIVE,222.55,380.22,60.007,1463849104,"201051344000576","219011344069620",27.93,31.50,0,340.85,433.12,254.0,243.2,1.145,418251.6,418251.6,31241,0,0,0,L,1122011218,0,126.53,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849142,535458.00
05/21/2016 12:45,2,8.359,ACTIVE,216.22,376.01,59.996,1463849104,"274151322000087","219011344069620",25.64,52.50,0,331.83,406.37,217.1,207.6,0.809,649466.2,649466.2,25024,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463849143,535459.00
05/21/2016 13:00,2,8.299,ACTIVE,221.42,374.81,59.991,1463850003,"201051344000645","219011344069620",27.25,35.40,0,341.45,432.22,229.0,219.1,1.021,417815.6,417815.6,31380,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850004,535460.00
05/21/2016 13:00,2,7.648,ACTIVE,215.77,371.81,59.959,1463850003,"274151322000085","219011344069620",24.99,44.00,0,336.34,398.56,193.4,184.8,0.738,677812.2,677812.2,24942,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850005,535461.00
05/21/2016 13:00,2,8.193,ACTIVE,220.06,374.21,60.002,1463850003,"201051344000633","219011344069620",27.37,38.40,0,339.65,431.32,227.3,217.5,1.069,408899.3,408899.3,31853,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850006,535462.00
05/21/2016 13:00,2,8.164,ACTIVE,221.87,375.71,59.991,1463850003,"201051344000469","219011344069620",28.15,32.60,0,341.45,433.72,232.6,222.5,1.065,410195.8,410195.8,31790,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850007,535463.00
05/21/2016 13:00,2,8.090,ACTIVE,218.48,370.00,60.007,1463850003,"201051344000646","219011344069620",27.35,39.30,0,334.24,427.11,224.0,214.3,1.047,413852.1,413852.1,36345,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850008,535464.00
05/21/2016 13:00,2,7.797,ACTIVE,215.54,375.71,59.986,1463850003,"274151322000052","219011344069620",26.42,50.20,0,334.24,401.86,208.6,199.4,0.800,690505.1,690505.1,25170,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850009,535465.00
05/21/2016 13:00,2,8.232,ACTIVE,219.61,371.21,59.981,1463850003,"201051344000585","219011344069620",27.41,38.40,0,339.04,425.91,228.6,218.7,1.047,420518.1,420518.1,36351,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850010,535466.00
05/21/2016 13:00,2,8.164,ACTIVE,217.80,367.60,59.996,1463850003,"201051344001230","219011344069620",27.04,39.30,0,332.43,424.71,223.3,213.7,1.030,417578.6,417578.6,36149,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850011,535467.00
05/21/2016 13:00,2,8.111,ACTIVE,219.61,371.51,59.986,1463850003,"201051344000582","219011344069620",27.06,36.80,0,338.14,427.11,222.2,212.5,1.012,410988.5,410988.5,36317,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850012,535468.00
05/21/2016 13:00,2,8.074,ACTIVE,218.26,367.90,59.975,1463850003,"201051344000955","219011344069620",27.35,39.30,0,335.44,426.21,223.6,213.9,1.052,423192.0,423192.0,36249,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850013,535469.00
05/21/2016 13:00,2,5.051,ACTIVE,215.32,430.12,59.981,1463850003,"274151322000094","219011344069620",37.93,47.00,0,381.42,452.66,193.3,184.7,0.742,557140.0,557140.0,26203,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850013,535470.00
05/21/2016 13:00,2,8.061,ACTIVE,221.87,375.71,59.986,1463850003,"201051344000579","219011344069620",27.73,38.60,0,342.95,431.92,226.4,216.6,1.056,424146.1,424146.1,11866,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850014,535471.00
05/21/2016 13:00,2,8.098,ACTIVE,218.03,368.80,59.986,1463850003,"201051344000890","219011344069620",27.23,41.30,0,335.44,426.51,223.4,213.7,1.016,420362.0,420362.0,36268,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850015,535472.00
05/21/2016 13:00,2,8.006,ACTIVE,218.93,369.10,59.981,1463850003,"201051344000438","219011344069620",27.35,39.80,0,336.34,426.81,221.7,212.1,1.039,422408.4,422408.4,36273,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850016,535473.00
05/21/2016 13:00,2,8.057,ACTIVE,218.26,369.70,59.996,1463850003,"201051344000417","219011344069620",26.88,41.80,0,336.04,425.01,219.1,209.6,1.034,414976.8,414976.8,36432,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850017,535474.00
05/21/2016 13:00,2,7.701,ACTIVE,214.64,378.12,59.981,1463850003,"274151322000083","219011344069620",26.52,51.30,0,335.14,401.26,206.8,197.7,0.818,684303.2,684303.2,25242,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850018,535475.00
05/21/2016 13:00,2,8.135,ACTIVE,216.00,385.93,59.975,1463850003,"274151322000076","219011344069620",27.27,50.40,0,335.14,406.37,224.6,214.8,0.888,728580.9,728580.9,25240,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850019,535476.00
05/21/2016 13:00,2,8.191,ACTIVE,220.29,372.71,59.965,1463850003,"201051344000868","219011344069620",27.87,34.50,0,339.04,431.62,231.1,221.1,1.030,409343.4,409343.4,31513,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850020,535477.00
05/21/2016 13:00,2,8.057,ACTIVE,215.32,361.29,59.986,1463850003,"274151322000095","219011344069620",27.25,50.80,0,332.73,405.77,222.4,212.7,0.835,721078.5,721078.5,25155,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850021,535478.00
05/21/2016 13:00,2,8.279,ACTIVE,221.64,375.71,59.986,1463850003,"201051344000988","219011344069620",27.39,35.60,0,340.85,432.52,229.7,219.7,1.052,406459.3,406459.3,31812,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850022,535479.00
05/21/2016 13:00,2,8.289,ACTIVE,219.39,369.70,60.002,1463850003,"201051344001025","219011344069620",27.29,39.30,0,339.95,427.71,229.0,219.1,1.016,420280.8,420280.8,36324,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850023,535480.00
05/21/2016 13:00,2,8.256,ACTIVE,221.87,376.01,59.959,1463850003,"201051344000458","219011344069620",27.39,36.80,0,342.05,432.82,228.9,219.0,1.069,417259.1,417259.1,31737,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850024,535481.00
05/21/2016 13:00,2,8.305,ACTIVE,222.10,376.92,59.986,1463850003,"201051344000853","219011344069620",27.63,34.30,0,344.76,433.12,232.2,222.2,1.074,415886.4,415886.4,31335,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850025,535482.00
05/21/2016 13:00,2,8.230,ACTIVE,217.80,368.20,59.981,1463850003,"201051344000685","219011344069620",26.88,38.00,0,335.74,425.91,223.9,214.1,1.069,421944.1,421944.1,36160,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850026,535483.00
05/21/2016 13:00,2,8.047,ACTIVE,219.39,370.90,59.970,1463850003,"201051344000917","219011344069620",27.53,37.80,0,339.65,426.51,224.1,214.4,1.052,418838.1,418838.1,36162,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850027,535484.00
05/21/2016 13:00,2,7.998,ACTIVE,218.03,368.80,59.986,1463850003,"201051344001145","219011344069620",27.49,37.80,0,335.44,425.91,222.8,213.1,1.025,424001.2,424001.2,36013,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850027,535485.00
05/21/2016 13:00,2,8.203,ACTIVE,219.84,370.30,59.981,1463850003,"201051344000651","219011344069620",27.10,37.30,0,340.25,427.11,225.1,215.3,1.016,416250.9,416250.9,36378,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850028,535486.00
05/21/2016 13:00,2,7.639,ACTIVE,215.32,358.88,59.975,1463850003,"274151322000088","219011344069620",25.23,45.30,0,334.84,398.86,195.0,186.3,0.747,661651.8,661651.8,24906,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850029,535487.00
05/21/2016 13:00,2,5.209,ACTIVE,216.22,401.26,59.986,1463850003,"274151322000068","219011344069620",37.01,48.80,0,380.82,451.16,196.0,187.2,0.742,556844.7,556844.7,26411,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850030,535488.00
05/21/2016 13:00,2,8.166,ACTIVE,219.16,370.00,59.959,1463850003,"201051344001135","219011344069620",27.14,37.80,0,337.54,426.51,224.2,214.5,1.021,412318.4,412318.4,36320,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850031,535489.00
05/21/2016 13:00,2,8.254,ACTIVE,219.39,373.61,59.986,1463850003,"201051344000594","219011344069620",27.23,40.80,0,337.84,427.71,227.7,217.8,1.039,420990.0,420990.0,31772,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850032,535490.00
05/21/2016 13:00,2,8.240,ACTIVE,219.39,370.00,59.986,1463850003,"201051344001203","219011344069620",27.37,39.00,0,339.65,428.01,228.5,218.6,1.047,419281.0,419281.0,36348,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850033,535491.00
05/21/2016 13:00,2,8.285,ACTIVE,220.29,373.61,59.991,1463850003,"201051344000867","219011344069620",27.23,37.00,0,339.65,430.12,228.4,218.5,1.030,408592.1,408592.1,31775,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850035,535492.00
05/21/2016 13:00,2,8.039,ACTIVE,219.61,370.90,59.981,1463850003,"201051344001093","219011344069620",27.75,38.60,0,338.44,426.51,225.8,216.0,1.025,417935.4,417935.4,36213,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850036,535493.00
05/21/2016 13:00,2,8.238,ACTIVE,221.19,376.92,60.012,1463850003,"201051344000900","219011344069620",28.13,34.30,0,339.95,433.12,234.6,224.5,1.052,424278.2,424278.2,31165,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850037,535494.00
05/21/2016 13:00,2,8.176,ACTIVE,220.97,373.61,59.975,1463850003,"201051344000648","219011344069620",27.19,36.00,0,341.45,431.92,225.2,215.4,1.021,416195.2,416195.2,31458,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850038,535495.00
05/21/2016 13:00,2,8.105,ACTIVE,221.42,374.21,59.975,1463850003,"201051344000569","219011344069620",28.19,35.20,0,340.85,434.33,231.2,221.3,1.056,425385.0,425385.0,31095,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850039,535496.00
05/21/2016 13:00,2,8.117,ACTIVE,221.64,375.41,59.975,1463850003,"201051344000983","219011344069620",28.03,35.60,0,339.34,434.02,230.4,220.5,1.074,416839.0,416839.0,31574,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850040,535497.00
05/21/2016 13:00,2,8.152,ACTIVE,221.64,374.51,59.981,1463850003,"201051344001158","219011344069620",27.31,37.00,0,342.35,431.92,225.4,215.6,1.034,411288.2,411288.2,31837,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850041,535498.00
05/21/2016 13:00,2,8.113,ACTIVE,221.19,374.21,59.970,1463850003,"201051344000576","219011344069620",27.95,33.80,0,341.45,433.42,229.4,219.5,1.043,418308.1,418308.1,31242,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850042,535499.00
05/21/2016 13:00,2,7.629,ACTIVE,215.54,361.89,59.981,1463850003,"274151322000054","219011344069620",25.68,45.30,0,334.54,400.06,198.4,189.6,0.769,675868.3,675868.3,24937,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850044,535500.00
05/21/2016 13:00,2,7.510,ACTIVE,215.54,351.07,59.954,1463850003,"274151322000087","219011344069620",25.41,56.00,0,338.44,392.85,193.2,184.6,0.734,649514.0,649514.0,25025,0,0,0,L,1151911521,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850045,535501.00
05/21/2016 13:15,2,7.871,ACTIVE,220.97,372.71,59.965,1463850903,"201051344000645","219011344069620",27.17,37.80,0,342.05,425.31,216.7,207.2,0.963,417869.4,417869.4,31381,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850905,535502.00
05/21/2016 13:15,2,7.201,ACTIVE,215.77,376.01,59.981,1463850903,"274151322000085","219011344069620",25.03,48.30,0,336.34,394.05,182.6,174.3,0.681,677857.4,677857.4,24943,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850906,535503.00
05/21/2016 13:15,2,7.891,ACTIVE,220.06,373.01,59.991,1463850903,"201051344000633","219011344069620",26.86,40.40,0,340.25,423.20,214.4,205.0,1.008,408952.5,408952.5,31854,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850907,535504.00
05/21/2016 13:15,2,7.756,ACTIVE,221.64,373.61,60.002,1463850903,"201051344000469","219011344069620",27.99,34.00,0,341.75,427.71,219.9,210.4,1.016,410250.3,410250.3,31791,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850907,535505.00
05/21/2016 13:15,2,7.773,ALERT,218.48,367.30,59.986,1463850903,"201051344000646","219011344069620",26.96,42.00,0,307.78,420.20,212.1,202.8,0.994,413904.4,413904.4,36346,0,0,0,L,1122011218,0,125.40,124.04,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850909,535506.00
05/21/2016 13:15,2,7.283,ACTIVE,215.32,377.82,59.975,1463850903,"274151322000052","219011344069620",26.78,54.80,0,334.84,397.35,197.3,188.5,0.769,690553.9,690553.9,25171,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850910,535507.00
05/21/2016 13:15,2,7.855,ACTIVE,219.84,370.60,59.986,1463850903,"201051344000585","219011344069620",27.25,40.80,0,341.45,420.80,216.9,207.4,0.999,420571.8,420571.8,36352,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850911,535508.00
05/21/2016 13:15,2,7.611,ACTIVE,218.03,365.19,60.023,1463850903,"201051344001230","219011344069620",27.55,42.00,0,334.24,415.39,212.4,203.1,0.972,417631.2,417631.2,36150,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850912,535509.00
05/21/2016 13:15,2,7.688,ACTIVE,219.61,368.50,59.991,1463850903,"201051344000582","219011344069620",27.10,39.00,0,322.51,436.43,210.8,201.6,0.959,411040.7,411040.7,36318,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850913,535510.00
05/21/2016 13:15,2,7.717,ACTIVE,218.26,367.60,59.949,1463850903,"201051344000955","219011344069620",27.08,41.80,0,336.34,418.39,211.6,202.3,0.994,423244.5,423244.5,36250,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850914,535511.00
05/21/2016 13:15,2,4.857,ACTIVE,215.54,424.11,59.991,1463850903,"274151322000094","219011344069620",37.49,49.80,0,376.01,449.35,182.9,174.7,0.707,557185.8,557185.8,26204,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850915,535512.00
05/21/2016 13:15,2,7.838,ACTIVE,221.19,371.51,59.981,1463850903,"201051344000579","219011344069620",27.08,40.80,0,342.35,425.91,215.0,205.6,1.008,424199.3,424199.3,11867,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850916,535513.00
05/21/2016 13:15,2,7.721,ACTIVE,218.03,367.60,59.975,1463850903,"201051344000890","219011344069620",27.06,44.30,0,335.74,419.60,211.5,202.2,0.955,420414.5,420414.5,36269,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850917,535514.00
05/21/2016 13:15,2,7.654,ACTIVE,218.93,367.60,59.991,1463850903,"201051344000438","219011344069620",27.14,41.80,0,342.05,419.90,210.2,201.0,0.986,422460.5,422460.5,36274,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850918,535515.00
05/21/2016 13:15,2,7.348,ACTIVE,214.87,359.48,59.981,1463850903,"274151322000083","219011344069620",26.36,54.30,0,336.04,397.05,196.1,187.4,0.756,684351.8,684351.8,25243,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850920,535516.00
05/21/2016 13:15,2,7.744,ACTIVE,216.00,381.42,59.965,1463850903,"274151322000076","219011344069620",27.08,53.50,0,335.74,400.36,212.2,202.9,0.844,728633.4,728633.4,25241,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850921,535517.00
05/21/2016 13:15,2,7.885,ACTIVE,219.61,368.80,59.981,1463850903,"201051344000868","219011344069620",27.49,36.30,0,339.95,422.30,219.3,209.8,0.990,409397.7,409397.7,31514,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850922,535518.00
05/21/2016 13:15,2,7.664,ACTIVE,214.87,353.47,59.970,1463850903,"274151322000095","219011344069620",27.21,52.50,0,334.84,400.96,211.0,201.7,0.795,721130.8,721130.8,25156,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850923,535519.00
05/21/2016 13:15,2,7.848,ACTIVE,221.42,374.21,59.996,1463850903,"201051344000988","219011344069620",27.39,37.30,0,342.65,427.11,217.6,208.1,0.999,406513.2,406513.2,31813,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850924,535520.00
05/21/2016 13:15,2,7.832,ACTIVE,219.16,367.90,59.981,1463850903,"201051344001025","219011344069620",27.37,42.00,0,342.35,421.70,217.1,207.6,0.968,420334.6,420334.6,36325,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850925,535521.00
05/21/2016 13:15,2,7.770,ACTIVE,221.19,373.91,59.981,1463850903,"201051344000458","219011344069620",27.67,38.00,0,342.05,426.21,217.7,208.1,1.030,417312.9,417312.9,31738,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850926,535522.00
05/21/2016 13:15,2,7.863,ACTIVE,221.87,375.11,59.975,1463850903,"201051344000853","219011344069620",27.73,35.80,0,346.86,427.41,220.9,211.3,1.030,415941.0,415941.0,31336,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850927,535523.00
05/21/2016 13:15,2,7.764,ACTIVE,218.03,367.30,59.970,1463850903,"201051344000685","219011344069620",27.04,40.40,0,336.34,418.70,212.6,203.3,1.025,421996.7,421996.7,36161,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850928,535524.00
05/21/2016 13:15,2,7.607,ACTIVE,219.39,367.60,59.981,1463850903,"201051344000917","219011344069620",27.59,40.40,0,342.05,420.20,212.5,203.1,0.994,418890.8,418890.8,36163,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850929,535525.00
05/21/2016 13:15,2,7.660,ACTIVE,218.26,366.70,59.959,1463850903,"201051344001145","219011344069620",27.31,40.40,0,336.64,418.39,211.8,202.5,0.977,424053.6,424053.6,36014,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850930,535526.00
05/21/2016 13:15,2,7.750,ACTIVE,220.06,368.80,59.970,1463850903,"201051344000651","219011344069620",27.27,40.00,0,324.62,444.24,213.9,204.6,0.963,416303.9,416303.9,36379,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850931,535527.00
05/21/2016 13:15,2,7.285,ACTIVE,215.09,366.10,59.959,1463850903,"274151322000088","219011344069620",24.97,48.30,0,335.74,394.35,184.0,175.7,0.716,661697.4,661697.4,24907,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850932,535528.00
05/21/2016 13:15,2,4.857,ACTIVE,216.00,421.40,59.959,1463850903,"274151322000068","219011344069620",37.45,50.80,0,377.52,447.55,183.9,175.6,0.707,556890.3,556890.3,26412,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850933,535529.00
05/21/2016 13:15,2,7.752,ACTIVE,219.61,368.80,59.970,1463850903,"201051344001135","219011344069620",27.14,39.50,0,328.22,441.84,213.1,203.8,0.977,412371.0,412371.0,36321,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850934,535530.00
05/21/2016 13:15,2,7.852,ACTIVE,218.93,371.21,59.975,1463850903,"201051344000594","219011344069620",27.15,44.00,0,340.25,422.30,215.9,206.5,0.986,421043.4,421043.4,31773,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850935,535531.00
05/21/2016 13:15,2,7.809,ACTIVE,219.61,368.80,59.959,1463850903,"201051344001203","219011344069620",27.47,41.80,0,342.05,422.30,217.2,207.7,1.008,419334.7,419334.7,36349,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850936,535532.00
05/21/2016 13:15,2,7.266,ACTIVE,215.32,371.51,59.954,1463850903,"274151322000054","219011344069620",25.52,48.30,0,335.44,396.15,187.9,179.4,0.729,675914.2,675914.2,24938,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850936,535533.00
05/21/2016 13:15,2,7.779,ACTIVE,220.06,370.00,59.970,1463850903,"201051344000867","219011344069620",27.63,39.80,0,340.55,420.80,217.6,208.1,0.986,408645.8,408645.8,31776,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850937,535534.00
05/21/2016 13:15,2,7.586,ACTIVE,219.61,370.00,59.954,1463850903,"201051344001093","219011344069620",27.89,40.60,0,324.92,421.10,214.3,204.9,0.972,417988.4,417988.4,36214,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850938,535535.00
05/21/2016 13:15,2,7.918,ACTIVE,220.74,372.11,59.959,1463850903,"201051344000900","219011344069620",27.87,35.40,0,339.95,427.71,223.3,213.7,0.999,424333.3,424333.3,31166,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850939,535536.00
05/21/2016 13:15,2,7.592,ACTIVE,220.97,371.51,59.959,1463850903,"201051344000648","219011344069620",27.91,37.30,0,341.75,426.21,214.6,205.2,0.986,416248.2,416248.2,31459,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850940,535537.00
05/21/2016 13:15,2,7.826,ACTIVE,220.97,371.21,59.975,1463850903,"201051344000569","219011344069620",27.85,37.50,0,341.45,426.51,220.6,210.9,1.012,425439.3,425439.3,31096,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850941,535538.00
05/21/2016 13:15,2,7.908,ACTIVE,221.19,373.31,59.954,1463850903,"201051344000983","219011344069620",27.51,37.00,0,340.85,426.81,220.3,210.7,1.034,416893.2,416893.2,31575,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850942,535539.00
05/21/2016 13:15,2,7.838,ACTIVE,221.42,373.61,59.959,1463850903,"201051344001158","219011344069620",27.15,38.40,0,342.05,425.31,215.5,206.1,0.990,411341.1,411341.1,31838,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850943,535540.00
05/21/2016 13:15,2,7.891,ACTIVE,221.42,374.21,59.965,1463850903,"201051344000576","219011344069620",27.45,35.60,0,342.05,426.81,219.3,209.8,0.999,418362.1,418362.1,31243,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850944,535541.00
05/21/2016 13:15,2,7.203,ACTIVE,215.09,366.40,59.944,1463850903,"274151322000087","219011344069620",25.37,58.50,0,332.13,396.15,184.8,176.4,0.694,649559.3,649559.3,25026,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850945,535542.00
05/21/2016 13:15,2,7.625,ACTIVE,218.48,367.00,59.938,1463850903,"201051344000417","219011344069620",27.06,44.30,0,336.34,418.70,208.9,199.8,0.990,415029.7,415029.7,36433,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463850946,535543.00
05/21/2016 13:30,2,8.041,ACTIVE,221.42,373.31,59.981,1463851803,"201051344000645","219011344069620",27.10,39.50,0,341.75,423.50,220.7,211.0,0.990,417922.6,417922.6,31382,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851804,535544.00
05/21/2016 13:30,2,7.383,ACTIVE,215.77,375.41,59.965,1463851803,"274151322000085","219011344069620",24.77,50.60,0,336.34,393.75,185.2,176.8,0.698,677902.2,677902.2,24944,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851805,535545.00
05/21/2016 13:30,2,8.004,ACTIVE,220.29,373.91,59.981,1463851803,"201051344000633","219011344069620",26.98,42.50,0,339.95,419.90,218.6,209.0,1.025,409005.2,409005.2,31855,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851806,535546.00
05/21/2016 13:30,2,8.000,ACTIVE,221.87,373.31,59.975,1463851803,"201051344000469","219011344069620",27.59,35.80,0,341.45,426.21,223.6,213.9,1.039,410304.3,410304.3,31792,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851807,535547.00
05/21/2016 13:30,2,7.920,ACTIVE,218.03,370.30,59.965,1463851803,"201051344000646","219011344069620",26.84,43.80,0,335.14,418.70,215.2,205.8,1.003,413956.5,413956.5,36348,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851808,535548.00
05/21/2016 13:30,2,7.496,ACTIVE,215.54,364.89,59.959,1463851803,"274151322000052","219011344069620",26.32,57.30,0,335.44,397.05,199.7,190.8,0.782,690602.3,690602.3,25172,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851809,535549.00
05/21/2016 13:30,2,8.018,ACTIVE,219.61,371.51,59.970,1463851803,"201051344000585","219011344069620",27.06,42.30,0,341.75,420.80,219.7,210.1,1.016,420625.0,420625.0,36353,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851810,535550.00
05/21/2016 13:30,2,7.775,ACTIVE,217.80,366.10,59.965,1463851803,"201051344001230","219011344069620",27.45,43.80,0,333.93,415.39,216.2,206.7,0.986,417683.3,417683.3,36151,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851811,535551.00
05/21/2016 13:30,2,7.840,ACTIVE,219.84,369.10,59.970,1463851803,"201051344000582","219011344069620",27.04,41.50,0,341.75,420.80,214.8,205.4,0.977,411092.4,411092.4,36319,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851812,535552.00
05/21/2016 13:30,2,7.773,ACTIVE,218.48,367.30,59.981,1463851803,"201051344000955","219011344069620",27.12,43.80,0,335.74,414.49,213.3,204.0,1.008,423296.3,423296.3,36251,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851812,535553.00
05/21/2016 13:30,2,5.002,ACTIVE,215.54,419.60,59.959,1463851803,"274151322000094","219011344069620",36.96,52.50,0,377.82,448.75,188.2,179.8,0.742,557231.1,557231.1,26205,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851813,535554.00
05/21/2016 13:30,2,7.891,ACTIVE,221.87,372.41,59.965,1463851803,"201051344000579","219011344069620",27.27,43.40,0,342.65,424.11,217.8,208.3,1.012,424251.9,424251.9,11868,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851814,535555.00
05/21/2016 13:30,2,7.932,ACTIVE,218.03,366.70,59.986,1463851803,"201051344000890","219011344069620",26.74,46.60,0,335.44,414.79,214.5,205.1,0.981,420466.4,420466.4,36270,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851815,535556.00
05/21/2016 13:30,2,7.816,ACTIVE,218.93,368.50,59.944,1463851803,"201051344000438","219011344069620",26.86,44.30,0,342.05,419.00,212.5,203.2,0.990,422512.1,422512.1,36275,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851816,535557.00
05/21/2016 13:30,2,7.807,ACTIVE,218.48,367.30,59.975,1463851803,"201051344000417","219011344069620",26.58,46.60,0,336.04,413.89,210.0,200.7,0.990,415079.1,415079.1,36434,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851817,535558.00
05/21/2016 13:30,2,7.496,ACTIVE,214.87,372.11,59.954,1463851803,"274151322000083","219011344069620",26.14,58.30,0,335.44,396.75,198.4,189.6,0.787,684399.9,684399.9,25244,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851818,535559.00
05/21/2016 13:30,2,7.809,ACTIVE,216.45,359.78,59.981,1463851803,"274151322000076","219011344069620",27.00,56.80,0,334.54,400.06,213.4,204.0,0.844,728685.3,728685.3,25242,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851819,535560.00
05/21/2016 13:30,2,7.965,ACTIVE,220.06,372.71,59.965,1463851803,"201051344000868","219011344069620",27.61,36.80,0,340.25,421.70,222.6,212.9,0.994,409451.4,409451.4,31515,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851820,535561.00
05/21/2016 13:30,2,7.809,ACTIVE,215.54,358.88,59.959,1463851803,"274151322000095","219011344069620",26.96,56.50,0,335.44,400.66,213.1,203.8,0.800,721182.5,721182.5,25157,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851820,535562.00
05/21/2016 13:30,2,8.031,ACTIVE,221.87,375.41,59.970,1463851803,"201051344000988","219011344069620",27.17,38.80,0,341.45,426.21,220.9,211.3,1.008,406566.4,406566.4,31814,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851821,535563.00
05/21/2016 13:30,2,7.963,ACTIVE,219.39,369.10,59.970,1463851803,"201051344001025","219011344069620",27.19,44.00,0,342.95,421.10,219.2,209.7,0.977,420387.6,420387.6,36326,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851822,535564.00
05/21/2016 13:30,2,8.020,ACTIVE,221.87,373.31,59.970,1463851803,"201051344000458","219011344069620",27.15,39.50,0,342.05,424.41,220.5,210.9,1.039,417366.1,417366.1,31739,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851823,535565.00
05/21/2016 13:30,2,7.969,ACTIVE,222.10,375.41,59.975,1463851803,"201051344000853","219011344069620",27.67,38.40,0,347.16,426.81,223.3,213.7,1.034,415994.9,415994.9,31337,0,0,0,L,1122011218,0,126.53,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851824,535566.00
05/21/2016 13:30,2,7.846,ACTIVE,217.80,368.20,59.965,1463851803,"201051344000685","219011344069620",26.96,42.50,0,336.04,414.49,214.2,204.8,1.034,422048.7,422048.7,36162,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851825,535567.00
05/21/2016 13:30,2,7.854,ACTIVE,219.39,367.90,59.965,1463851803,"201051344000917","219011344069620",27.08,41.80,0,341.45,419.30,215.4,206.0,1.008,418942.9,418942.9,36164,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851826,535568.00
05/21/2016 13:30,2,7.805,ACTIVE,218.03,366.40,59.954,1463851803,"201051344001145","219011344069620",27.06,41.80,0,336.34,417.79,213.8,204.5,0.986,424105.4,424105.4,36015,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851827,535569.00
05/21/2016 13:30,2,7.889,ACTIVE,219.61,370.00,59.975,1463851803,"201051344000651","219011344069620",26.98,41.30,0,341.45,420.80,215.5,206.1,0.981,416356.2,416356.2,36380,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851828,535570.00
05/21/2016 13:30,2,7.338,ACTIVE,215.32,353.17,59.954,1463851803,"274151322000088","219011344069620",24.89,50.60,0,336.04,393.75,185.0,176.6,0.694,661742.4,661742.4,24908,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851829,535571.00
05/21/2016 13:30,2,4.963,ACTIVE,216.45,412.98,59.944,1463851803,"274151322000068","219011344069620",36.98,53.00,0,375.41,445.75,185.8,177.4,0.716,556935.4,556935.4,26413,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851830,535572.00
05/21/2016 13:30,2,7.898,ACTIVE,219.16,367.90,59.975,1463851803,"201051344001135","219011344069620",26.82,42.00,0,338.74,419.30,214.6,205.2,0.977,412423.1,412423.1,36322,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851831,535573.00
05/21/2016 13:30,2,7.934,ACTIVE,219.16,369.70,59.954,1463851803,"201051344000594","219011344069620",27.25,47.00,0,340.55,422.30,218.9,209.3,1.003,421096.2,421096.2,31774,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851832,535574.00
05/21/2016 13:30,2,7.938,ACTIVE,219.61,369.70,59.954,1463851803,"201051344001203","219011344069620",27.33,44.00,0,342.65,421.70,219.7,210.1,1.025,419387.7,419387.7,36350,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851833,535575.00
05/21/2016 13:30,2,7.438,ACTIVE,215.77,376.92,59.938,1463851803,"274151322000054","219011344069620",24.97,51.00,0,335.44,395.85,187.9,179.5,0.720,675960.0,675960.0,24939,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851834,535576.00
