ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 13:30,2,8.004,ACTIVE,220.29,373.31,59.981,1463851803,"201051344000867","219011344069620",27.23,40.80,0,340.25,420.80,220.7,211.1,1.008,408698.9,408698.9,31777,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851835,535577.00
05/21/2016 13:30,2,7.787,ACTIVE,219.39,369.70,59.965,1463851803,"201051344001093","219011344069620",27.47,42.00,0,341.15,420.80,216.6,207.1,0.977,418040.7,418040.7,36215,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851836,535578.00
05/21/2016 13:30,2,8.039,ACTIVE,221.19,373.31,59.965,1463851803,"201051344000900","219011344069620",27.83,37.30,0,339.95,426.51,226.6,216.8,1.012,424387.9,424387.9,31167,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851836,535579.00
05/21/2016 13:30,2,7.920,ACTIVE,220.97,373.01,59.959,1463851803,"201051344000648","219011344069620",27.14,39.30,0,340.85,422.90,217.8,208.3,0.990,416300.5,416300.5,31460,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851837,535580.00
05/21/2016 13:30,2,7.951,ACTIVE,221.42,374.21,59.933,1463851803,"201051344000569","219011344069620",27.75,39.00,0,340.25,425.31,223.5,213.8,1.025,425493.1,425493.1,31097,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851838,535581.00
05/21/2016 13:30,2,7.910,ACTIVE,221.64,374.81,59.933,1463851803,"201051344000983","219011344069620",27.83,38.40,0,340.85,425.61,223.1,213.4,1.030,416946.9,416946.9,31576,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851840,535582.00
05/21/2016 13:30,2,7.967,ACTIVE,221.87,373.31,59.965,1463851803,"201051344001158","219011344069620",26.94,40.40,0,342.05,423.81,217.3,207.8,1.003,411393.5,411393.5,31839,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851841,535583.00
05/21/2016 13:30,2,7.791,ACTIVE,221.64,374.81,59.944,1463851803,"201051344000576","219011344069620",28.07,37.50,0,341.45,425.61,221.4,211.8,1.008,418415.5,418415.5,31244,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851841,535584.00
05/21/2016 13:30,2,7.348,ACTIVE,215.77,377.82,59.954,1463851803,"274151322000087","219011344069620",24.89,60.80,0,334.24,395.25,185.0,176.7,0.685,649604.2,649604.2,25027,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463851842,535585.00
05/21/2016 13:45,2,8.033,ACTIVE,221.64,371.51,59.981,1463852704,"201051344000645","219011344069620",27.10,39.00,0,341.75,424.41,220.2,210.6,0.986,417975.8,417975.8,31383,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852705,535586.00
05/21/2016 13:45,2,7.352,ALERT,216.00,374.81,59.986,1463852704,"274151322000085","219011344069620",24.81,52.00,0,303.88,392.85,184.3,176.0,0.703,677946.3,677946.3,24945,0,0,0,L,1151911521,0,124.27,124.27,0002,48,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852707,535587.00
05/21/2016 13:45,2,7.891,ACTIVE,220.29,373.61,59.981,1463852704,"201051344000633","219011344069620",27.25,43.60,0,339.95,419.00,217.8,208.3,1.021,409057.7,409057.7,31856,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852708,535588.00
05/21/2016 13:45,2,7.896,ACTIVE,221.87,374.21,59.981,1463852704,"201051344000469","219011344069620",27.87,35.60,0,341.45,426.21,222.9,213.2,1.039,410358.0,410358.0,31793,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852708,535589.00
05/21/2016 13:45,2,7.912,ACTIVE,218.26,367.90,59.981,1463852704,"201051344000646","219011344069620",26.76,45.00,0,335.44,419.00,214.4,205.0,1.008,414008.0,414008.0,36349,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852709,535590.00
05/21/2016 13:45,2,7.512,ACTIVE,216.00,359.48,59.975,1463852704,"274151322000052","219011344069620",26.14,59.30,0,330.63,403.07,198.6,189.8,0.782,690650.2,690650.2,25173,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852710,535591.00
05/21/2016 13:45,2,7.945,ACTIVE,219.61,370.90,59.981,1463852704,"201051344000585","219011344069620",27.25,44.00,0,341.75,419.30,219.2,209.6,1.016,420677.7,420677.7,36354,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852711,535592.00
05/21/2016 13:45,2,7.758,ACTIVE,217.80,367.90,59.970,1463852704,"201051344001230","219011344069620",27.49,44.30,0,317.10,442.74,216.0,206.6,0.994,417735.1,417735.1,36152,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852712,535593.00
05/21/2016 13:45,2,7.811,ACTIVE,219.84,370.00,59.970,1463852704,"201051344000582","219011344069620",27.15,42.00,0,341.15,419.90,214.7,205.3,0.972,411144.0,411144.0,36320,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852713,535594.00
05/21/2016 13:45,2,7.754,ACTIVE,218.26,366.40,59.981,1463852704,"201051344000955","219011344069620",27.14,45.00,0,336.94,417.49,213.0,203.6,0.999,423347.6,423347.6,36252,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852714,535595.00
05/21/2016 13:45,2,5.020,ACTIVE,215.54,414.49,59.970,1463852704,"274151322000094","219011344069620",36.74,54.00,0,377.52,458.67,186.6,178.2,0.725,557276.0,557276.0,26206,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852715,535596.00
05/21/2016 13:45,2,8.027,ACTIVE,222.10,372.41,59.975,1463852704,"201051344000579","219011344069620",26.80,45.00,0,342.35,423.81,217.7,208.2,1.021,424304.4,424304.4,11869,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852716,535597.00
05/21/2016 13:45,2,7.842,ACTIVE,218.26,367.90,59.986,1463852704,"201051344000890","219011344069620",27.12,48.00,0,336.34,418.09,215.2,205.8,0.986,420518.1,420518.1,36271,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852717,535598.00
05/21/2016 13:45,2,7.756,ACTIVE,218.93,370.30,59.975,1463852704,"201051344000438","219011344069620",27.08,45.80,0,340.25,419.00,212.5,203.2,0.999,422563.2,422563.2,36276,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852717,535599.00
05/21/2016 13:45,2,7.838,ACTIVE,218.71,366.40,59.975,1463852704,"201051344000417","219011344069620",26.52,47.80,0,336.64,416.59,210.3,201.1,0.990,415129.7,415129.7,36435,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852718,535600.00
05/21/2016 13:45,2,7.482,ACTIVE,215.54,360.69,59.970,1463852704,"274151322000083","219011344069620",26.28,59.30,0,327.02,416.59,199.2,190.3,0.787,684447.7,684447.7,25245,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852719,535601.00
05/21/2016 13:45,2,7.895,ALERT,216.45,368.80,59.965,1463852704,"274151322000076","219011344069620",26.76,58.80,0,303.58,399.16,213.6,204.2,0.844,728736.6,728736.6,25243,0,0,0,L,1151911521,0,123.81,124.72,0002,49,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852721,535602.00
05/21/2016 13:45,2,8.066,ACTIVE,220.52,374.81,59.975,1463852704,"201051344000868","219011344069620",27.29,37.80,0,340.55,420.80,222.9,213.2,1.008,409505.0,409505.0,31516,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852722,535603.00
05/21/2016 13:45,2,7.916,ACTIVE,215.32,358.58,59.981,1463852704,"274151322000095","219011344069620",26.76,58.30,0,321.31,411.18,214.3,205.0,0.804,721234.0,721234.0,25158,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852723,535604.00
05/21/2016 13:45,2,8.035,ACTIVE,221.87,376.31,59.986,1463852704,"201051344000988","219011344069620",27.15,39.80,0,342.05,425.61,220.8,211.2,1.012,406619.6,406619.6,31815,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852724,535605.00
05/21/2016 13:45,2,7.953,ACTIVE,219.61,370.60,59.965,1463852704,"201051344001025","219011344069620",27.35,45.50,0,342.35,420.80,220.4,210.8,0.977,420440.5,420440.5,36327,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852725,535606.00
05/21/2016 13:45,2,8.035,ACTIVE,222.10,373.91,59.970,1463852704,"201051344000458","219011344069620",27.23,40.20,0,342.95,425.01,221.5,211.8,1.043,417419.4,417419.4,31740,0,0,0,L,1122011218,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852726,535607.00
05/21/2016 13:45,2,8.016,ACTIVE,222.32,376.01,59.991,1463852704,"201051344000853","219011344069620",27.69,38.40,0,347.16,426.21,224.7,215.0,1.043,416049.0,416049.0,31338,0,0,0,L,1122011218,0,126.53,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852727,535608.00
05/21/2016 13:45,2,7.957,ACTIVE,218.03,369.40,59.975,1463852704,"201051344000685","219011344069620",26.96,43.20,0,332.13,425.61,217.3,207.8,1.043,422100.6,422100.6,36163,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852728,535609.00
05/21/2016 13:45,2,7.916,ACTIVE,219.61,369.70,60.002,1463852704,"201051344000917","219011344069620",27.21,41.80,0,322.51,430.42,218.4,208.9,1.016,418995.0,418995.0,36165,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852729,535610.00
05/21/2016 13:45,2,7.881,ACTIVE,218.26,367.60,59.965,1463852704,"201051344001145","219011344069620",27.12,42.30,0,337.24,418.09,216.3,206.8,0.994,424157.2,424157.2,36016,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852730,535611.00
05/21/2016 13:45,2,8.012,ACTIVE,220.06,369.70,59.965,1463852704,"201051344000651","219011344069620",26.82,43.00,0,340.55,419.00,217.7,208.2,0.994,416408.2,416408.2,36381,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852731,535612.00
05/21/2016 13:45,2,7.373,ACTIVE,215.54,359.78,59.975,1463852704,"274151322000088","219011344069620",24.81,52.50,0,324.02,412.38,185.0,176.6,0.685,661786.8,661786.8,24909,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852732,535613.00
05/21/2016 13:45,2,5.086,ACTIVE,216.45,415.39,59.965,1463852704,"274151322000068","219011344069620",36.22,55.30,0,374.81,466.19,186.6,178.2,0.720,556980.1,556980.1,26414,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852732,535614.00
05/21/2016 13:45,2,7.959,ACTIVE,219.39,369.40,59.965,1463852704,"201051344001135","219011344069620",26.80,43.20,0,342.05,418.39,216.2,206.7,0.959,412474.8,412474.8,36323,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852733,535615.00
05/21/2016 13:45,2,8.072,ACTIVE,219.61,369.10,59.981,1463852704,"201051344000594","219011344069620",26.88,48.00,0,340.25,420.50,219.6,210.0,1.003,421148.9,421148.9,31775,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852734,535616.00
05/21/2016 13:45,2,8.082,ACTIVE,219.84,370.30,59.970,1463852704,"201051344001203","219011344069620",27.02,45.30,0,342.65,420.50,221.1,211.5,1.025,419440.6,419440.6,36351,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852735,535617.00
05/21/2016 13:45,2,7.455,ALERT,215.32,357.38,59.970,1463852704,"274151322000054","219011344069620",24.99,53.50,0,303.88,407.27,188.6,180.1,0.720,676005.1,676005.1,24940,0,0,0,L,1151911521,0,123.59,123.81,0002,45,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852737,535618.00
05/21/2016 13:45,2,8.051,ACTIVE,220.52,374.81,59.970,1463852704,"201051344000867","219011344069620",27.21,41.80,0,340.85,419.60,222.0,212.3,1.003,408752.1,408752.1,31778,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852738,535619.00
05/21/2016 13:45,2,7.887,ACTIVE,219.61,369.10,59.996,1463852704,"201051344001093","219011344069620",27.29,42.50,0,341.45,419.90,217.8,208.3,0.986,418093.0,418093.0,36216,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852739,535620.00
05/21/2016 13:45,2,8.051,ACTIVE,221.19,375.11,59.970,1463852704,"201051344000900","219011344069620",27.87,38.00,0,340.85,425.91,227.1,217.3,1.012,424442.5,424442.5,31168,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852740,535621.00
05/21/2016 13:45,2,7.904,ACTIVE,221.42,375.71,59.959,1463852704,"201051344000648","219011344069620",27.31,39.50,0,341.45,424.71,218.4,208.8,0.999,416353.0,416353.0,31461,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852741,535622.00
05/21/2016 13:45,2,8.002,ACTIVE,221.64,375.41,60.007,1463852704,"201051344000569","219011344069620",27.65,39.00,0,340.85,425.31,223.9,214.2,1.025,425547.0,425547.0,31098,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852742,535623.00
05/21/2016 13:45,2,7.965,ACTIVE,221.64,374.21,59.933,1463852704,"201051344000983","219011344069620",27.77,39.50,0,340.85,425.31,224.0,214.3,1.047,417000.7,417000.7,31577,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852743,535624.00
05/21/2016 13:45,2,8.047,ACTIVE,222.10,373.91,59.965,1463852704,"201051344001158","219011344069620",26.80,40.80,0,342.05,423.81,218.3,208.8,0.994,411445.9,411445.9,31840,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852744,535625.00
05/21/2016 13:45,2,7.971,ACTIVE,221.87,374.51,59.975,1463852704,"201051344000576","219011344069620",27.63,38.40,0,341.45,425.61,223.0,213.3,1.012,418469.0,418469.0,31245,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852745,535626.00
05/21/2016 13:45,2,7.490,ACTIVE,215.54,361.59,59.959,1463852704,"274151322000087","219011344069620",24.59,63.30,0,324.62,409.68,186.3,177.9,0.734,649648.9,649648.9,25028,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463852746,535627.00
05/21/2016 14:00,2,7.748,ACTIVE,220.52,371.81,59.986,1463853604,"201051344000645","219011344069620",27.21,39.80,0,341.15,422.90,213.5,204.2,0.959,418028.1,418028.1,31384,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853605,535628.00
05/21/2016 14:00,2,7.188,ACTIVE,215.09,374.51,59.970,1463853604,"274151322000085","219011344069620",24.61,54.30,0,336.04,392.25,179.1,170.9,0.698,677990.1,677990.1,24947,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853606,535629.00
05/21/2016 14:00,2,7.717,ACTIVE,219.61,371.51,59.981,1463853604,"201051344000633","219011344069620",27.00,44.80,0,340.55,418.39,210.9,201.6,0.994,409109.4,409109.4,31857,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853607,535630.00
05/21/2016 14:00,2,7.625,ACTIVE,221.19,373.61,59.981,1463853604,"201051344000469","219011344069620",27.89,35.80,0,340.25,425.01,215.4,205.9,1.003,410410.9,410410.9,31794,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853608,535631.00
05/21/2016 14:00,2,7.689,ACTIVE,218.03,369.40,59.981,1463853604,"201051344000646","219011344069620",26.52,46.40,0,335.44,418.39,206.6,197.5,0.968,414058.9,414058.9,36350,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853608,535632.00
05/21/2016 14:00,2,7.275,ACTIVE,215.09,358.28,59.981,1463853604,"274151322000052","219011344069620",26.00,61.00,0,334.54,395.55,191.5,182.9,0.747,690697.4,690697.4,25174,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853609,535633.00
05/21/2016 14:00,2,7.734,ACTIVE,219.16,368.80,59.986,1463853604,"201051344000585","219011344069620",27.02,44.00,0,341.15,418.70,211.7,202.4,0.986,420729.8,420729.8,36355,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853610,535634.00
05/21/2016 14:00,2,7.572,ACTIVE,217.35,365.19,59.975,1463853604,"201051344001230","219011344069620",27.06,44.80,0,334.84,413.29,207.3,198.1,0.959,417786.2,417786.2,36153,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853611,535635.00
05/21/2016 14:00,2,7.582,ACTIVE,219.39,368.50,59.959,1463853604,"201051344000582","219011344069620",26.86,42.50,0,341.75,419.30,206.2,197.1,0.928,411194.8,411194.8,36321,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853612,535636.00
05/21/2016 14:00,2,7.605,ACTIVE,218.26,365.49,60.012,1463853604,"201051344000955","219011344069620",26.74,45.50,0,336.04,416.59,205.8,196.8,0.972,423398.2,423398.2,36253,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853613,535637.00
05/21/2016 14:00,2,4.879,ACTIVE,215.09,416.59,59.975,1463853604,"274151322000094","219011344069620",36.54,55.50,0,373.91,445.15,180.9,172.7,0.712,557320.3,557320.3,26207,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853614,535638.00
05/21/2016 14:00,2,7.695,ACTIVE,221.19,372.11,59.975,1463853604,"201051344000579","219011344069620",27.14,44.80,0,342.05,423.50,211.3,202.0,0.990,424356.1,424356.1,11870,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853615,535639.00
05/21/2016 14:00,2,7.713,ACTIVE,218.03,367.60,59.991,1463853604,"201051344000890","219011344069620",26.62,48.50,0,336.34,416.89,207.8,198.6,0.950,420569.1,420569.1,36272,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853616,535640.00
05/21/2016 14:00,2,7.547,ACTIVE,218.71,368.50,59.981,1463853604,"201051344000438","219011344069620",26.94,46.00,0,339.65,418.09,205.9,196.8,0.977,422613.6,422613.6,36277,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853617,535641.00
05/21/2016 14:00,2,7.547,ACTIVE,218.03,365.49,59.975,1463853604,"201051344000417","219011344069620",26.60,48.80,0,336.34,415.69,203.1,194.1,0.959,415179.5,415179.5,36436,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853617,535642.00
05/21/2016 14:00,2,7.234,ACTIVE,215.09,379.92,59.991,1463853604,"274151322000083","219011344069620",26.26,62.50,0,335.44,395.85,192.4,183.7,0.760,684494.8,684494.8,25246,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853619,535643.00
05/21/2016 14:00,2,7.561,ACTIVE,216.00,373.91,60.002,1463853604,"274151322000076","219011344069620",26.98,60.30,0,335.74,398.26,206.5,197.4,0.813,728787.3,728787.3,25245,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853620,535644.00
05/21/2016 14:00,2,7.836,ACTIVE,219.61,370.00,59.986,1463853604,"201051344000868","219011344069620",27.12,38.80,0,340.55,420.50,215.2,205.7,0.963,409557.8,409557.8,31517,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853621,535645.00
05/21/2016 14:00,2,7.576,ACTIVE,214.64,352.87,59.975,1463853604,"274151322000095","219011344069620",26.94,59.80,0,335.44,399.16,206.6,197.5,0.782,721284.6,721284.6,25159,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853622,535646.00
05/21/2016 14:00,2,7.764,ACTIVE,221.19,373.31,59.986,1463853604,"201051344000988","219011344069620",27.15,39.80,0,341.15,424.41,213.3,204.0,0.990,406671.9,406671.9,31816,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853623,535647.00
05/21/2016 14:00,2,7.672,ACTIVE,218.93,367.90,59.986,1463853604,"201051344001025","219011344069620",27.29,45.50,0,342.65,420.50,212.1,202.8,0.946,420492.6,420492.6,36328,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853624,535648.00
05/21/2016 14:00,2,7.682,ACTIVE,220.97,373.31,59.986,1463853604,"201051344000458","219011344069620",27.45,40.60,0,341.75,423.81,213.5,204.2,1.003,417471.7,417471.7,31741,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853625,535649.00
05/21/2016 14:00,2,7.666,ACTIVE,221.64,375.11,59.981,1463853604,"201051344000853","219011344069620",27.93,38.80,0,343.55,425.61,216.5,207.0,1.012,416102.0,416102.0,31339,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853625,535650.00
05/21/2016 14:00,2,7.662,ACTIVE,217.80,367.00,59.991,1463853604,"201051344000685","219011344069620",26.88,43.80,0,336.34,416.59,208.5,199.4,0.999,422151.6,422151.6,36164,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853626,535651.00
05/21/2016 14:00,2,7.711,ACTIVE,218.93,367.90,59.970,1463853604,"201051344000917","219011344069620",26.88,43.00,0,342.35,418.39,209.9,200.7,0.990,419046.3,419046.3,36166,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853627,535652.00
05/21/2016 14:00,2,7.738,ACTIVE,217.80,366.10,59.991,1463853604,"201051344001145","219011344069620",26.64,42.50,0,336.64,417.19,208.6,199.4,0.963,424208.1,424208.1,36017,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853628,535653.00
05/21/2016 14:00,2,7.721,ACTIVE,219.61,370.30,59.981,1463853604,"201051344000651","219011344069620",26.84,43.20,0,341.45,418.70,209.7,200.5,0.959,416459.4,416459.4,36382,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853629,535654.00
05/21/2016 14:00,2,7.145,ACTIVE,214.87,378.12,59.986,1463853604,"274151322000088","219011344069620",24.87,53.50,0,336.34,392.55,179.8,171.6,0.672,661830.4,661830.4,24910,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853630,535655.00
05/21/2016 14:00,2,4.826,ACTIVE,216.00,398.26,60.002,1463853604,"274151322000068","219011344069620",36.74,56.00,0,375.71,443.34,179.9,171.7,0.703,557024.0,557024.0,26415,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853631,535656.00
05/21/2016 14:00,2,7.723,ACTIVE,218.93,366.70,59.954,1463853604,"201051344001135","219011344069620",26.76,44.00,0,337.84,417.79,209.3,200.1,0.955,412525.7,412525.7,36324,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853632,535657.00
05/21/2016 14:00,2,7.842,ACTIVE,218.48,368.80,59.986,1463853604,"201051344000594","219011344069620",26.90,49.30,0,340.25,419.90,213.6,204.3,0.972,421200.7,421200.7,31776,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853633,535658.00
05/21/2016 14:00,2,7.783,ACTIVE,219.16,369.10,59.975,1463853604,"201051344001203","219011344069620",27.14,46.00,0,342.05,419.30,213.9,204.5,0.994,419492.6,419492.6,36352,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853634,535659.00
05/21/2016 14:00,2,7.195,ACTIVE,215.32,356.78,59.991,1463853604,"274151322000054","219011344069620",25.23,53.80,0,335.14,394.35,183.8,175.5,0.681,676049.6,676049.6,24942,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853635,535660.00
05/21/2016 14:00,2,7.824,ACTIVE,219.84,371.51,59.991,1463853604,"201051344000867","219011344069620",27.17,42.00,0,339.95,418.70,215.3,205.9,0.999,408804.3,408804.3,31779,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853636,535661.00
05/21/2016 14:00,2,7.588,ACTIVE,219.16,369.40,59.996,1463853604,"201051344001093","219011344069620",27.45,43.20,0,341.45,418.70,210.8,201.6,0.950,418144.2,418144.2,36217,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853637,535662.00
05/21/2016 14:00,2,7.855,ACTIVE,220.52,373.01,59.981,1463853604,"201051344000900","219011344069620",27.69,38.40,0,340.55,424.71,220.3,210.7,0.981,424496.0,424496.0,31169,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853638,535663.00
05/21/2016 14:00,2,7.613,ACTIVE,220.74,372.11,59.986,1463853604,"201051344000648","219011344069620",27.49,40.40,0,341.45,422.90,211.9,202.6,0.972,416404.4,416404.4,31462,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853639,535664.00
05/21/2016 14:00,2,7.752,ACTIVE,220.74,370.90,59.986,1463853604,"201051344000569","219011344069620",27.65,39.30,0,341.15,423.81,217.1,207.6,1.003,425599.7,425599.7,31099,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853640,535665.00
05/21/2016 14:00,2,7.814,ACTIVE,221.19,374.51,59.991,1463853604,"201051344000983","219011344069620",27.47,39.80,0,340.25,424.71,217.3,207.9,1.016,417053.4,417053.4,31578,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853641,535666.00
05/21/2016 14:00,2,7.807,ACTIVE,220.97,372.41,59.981,1463853604,"201051344001158","219011344069620",26.86,41.30,0,341.75,422.60,212.3,203.0,0.972,411497.3,411497.3,31841,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853642,535667.00
05/21/2016 14:00,2,7.725,ACTIVE,221.19,375.11,59.986,1463853604,"201051344000576","219011344069620",27.61,38.60,0,341.75,424.71,215.9,206.4,0.990,418521.4,418521.4,31246,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853643,535668.00
05/21/2016 14:00,2,7.184,ACTIVE,215.54,355.88,60.007,1463853604,"274151322000087","219011344069620",24.91,64.00,0,333.33,394.65,181.1,172.9,0.685,649692.7,649692.7,25029,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463853644,535669.00
05/21/2016 14:15,2,7.773,ACTIVE,221.64,372.71,59.970,1463854503,"201051344000645","219011344069620",27.41,39.00,0,341.75,421.40,215.8,206.4,0.963,418079.5,418079.5,31385,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854504,535670.00
05/21/2016 14:15,2,7.168,ACTIVE,215.77,357.38,59.959,1463854503,"274151322000085","219011344069620",24.85,54.00,0,336.34,391.64,180.3,172.1,0.685,678032.9,678032.9,24948,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854505,535671.00
05/21/2016 14:15,2,7.646,ACTIVE,220.06,371.81,59.981,1463854503,"201051344000633","219011344069620",27.51,44.00,0,340.55,417.79,213.1,203.7,0.999,409160.2,409160.2,31858,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854506,535672.00
05/21/2016 14:15,2,7.693,ACTIVE,222.10,374.51,59.965,1463854503,"201051344000469","219011344069620",27.89,36.00,0,340.55,423.81,217.2,207.7,1.008,410462.8,410462.8,31795,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854507,535673.00
05/21/2016 14:15,2,7.611,ALERT,218.26,367.90,59.975,1463854503,"201051344000646","219011344069620",27.08,45.30,0,297.26,415.69,208.8,199.6,0.986,414108.4,414108.4,36351,0,0,0,L,1122011218,0,125.17,124.04,0002,41,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854509,535674.00
05/21/2016 14:15,2,7.205,ACTIVE,215.77,356.18,59.928,1463854503,"274151322000052","219011344069620",26.48,61.70,0,333.93,394.65,193.1,184.5,0.773,690743.6,690743.6,25175,0,0,0,L,1151911521,0,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854510,535675.00
05/21/2016 14:15,2,7.801,ACTIVE,219.84,372.11,59.965,1463854503,"201051344000585","219011344069620",27.10,44.00,0,342.05,417.79,213.8,204.5,0.994,420780.9,420780.9,36356,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854511,535676.00
05/21/2016 14:15,2,7.529,ALERT,218.03,367.90,59.965,1463854503,"201051344001230","219011344069620",27.51,44.50,0,289.45,411.78,209.7,200.5,0.963,417836.0,417836.0,36154,0,0,0,L,1122011218,0,124.94,123.81,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854513,535677.00
05/21/2016 14:15,2,7.654,ACTIVE,219.84,370.30,59.970,1463854503,"201051344000582","219011344069620",26.84,42.50,0,337.54,418.09,208.0,198.9,0.932,411244.6,411244.6,36322,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854514,535678.00
05/21/2016 14:15,2,7.533,ACTIVE,218.48,368.50,59.965,1463854503,"201051344000955","219011344069620",27.14,46.00,0,336.64,411.48,207.0,197.9,0.972,423447.8,423447.8,36254,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854514,535679.00
05/21/2016 14:15,2,4.805,ACTIVE,215.54,421.70,59.949,1463854503,"274151322000094","219011344069620",37.27,56.30,0,374.21,449.65,180.5,172.3,0.694,557363.6,557363.6,26208,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854515,535680.00
05/21/2016 14:15,2,7.713,ACTIVE,221.87,374.21,59.928,1463854503,"201051344000579","219011344069620",27.19,45.30,0,341.15,422.00,212.2,202.9,0.994,424406.9,424406.9,11871,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854516,535681.00
05/21/2016 14:15,2,7.648,ALERT,218.26,367.00,59.975,1463854503,"201051344000890","219011344069620",26.98,48.00,0,303.88,411.78,208.9,199.8,0.950,420618.8,420618.8,36273,0,0,0,L,1122011218,0,125.40,123.59,0002,46,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854518,535682.00
05/21/2016 14:15,2,7.584,ACTIVE,219.16,368.80,59.954,1463854503,"201051344000438","219011344069620",26.94,45.80,0,337.54,416.59,206.9,197.8,0.977,422663.2,422663.2,36278,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854519,535683.00
05/21/2016 14:15,2,7.457,ALERT,218.71,366.40,59.954,1463854503,"201051344000417","219011344069620",27.08,48.50,0,297.26,411.18,204.5,195.5,0.959,415228.2,415228.2,36437,0,0,0,L,1122011218,0,124.94,124.04,0002,44,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854521,535684.00
05/21/2016 14:15,2,7.215,ACTIVE,215.32,380.22,59.981,1463854503,"274151322000083","219011344069620",26.44,62.80,0,336.04,394.65,192.9,184.3,0.760,684541.2,684541.2,25247,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854522,535685.00
05/21/2016 14:15,2,7.533,ACTIVE,216.45,372.41,59.970,1463854503,"274151322000076","219011344069620",27.14,60.30,0,336.04,397.35,206.9,197.8,0.800,728837.1,728837.1,25246,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854523,535686.00
05/21/2016 14:15,2,7.703,ACTIVE,220.06,372.11,59.991,1463854503,"201051344000868","219011344069620",27.71,37.30,0,340.55,419.60,216.1,206.7,0.986,409609.7,409609.7,31518,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854524,535687.00
05/21/2016 14:15,2,7.574,ACTIVE,215.32,359.18,59.986,1463854503,"274151322000095","219011344069620",27.06,60.00,0,335.14,398.26,207.2,198.0,0.769,721334.4,721334.4,25160,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854525,535688.00
05/21/2016 14:15,2,7.695,ACTIVE,221.87,375.11,59.975,1463854503,"201051344000988","219011344069620",27.53,39.00,0,341.45,424.11,214.5,205.1,0.990,406723.4,406723.4,31817,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854526,535689.00
05/21/2016 14:15,2,7.758,ACTIVE,219.39,367.60,59.986,1463854503,"201051344001025","219011344069620",27.14,46.00,0,342.35,417.79,213.1,203.8,0.950,420543.7,420543.7,36329,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854527,535690.00
05/21/2016 14:15,2,7.676,ACTIVE,221.64,374.51,59.981,1463854503,"201051344000458","219011344069620",27.69,40.60,0,342.05,422.30,215.1,205.7,1.012,417523.3,417523.3,31742,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854528,535691.00
05/21/2016 14:15,2,7.682,ACTIVE,222.10,373.91,59.959,1463854503,"201051344000853","219011344069620",28.07,38.20,0,344.76,424.41,218.3,208.8,1.003,416154.2,416154.2,31340,0,0,0,L,1122011218,0,126.30,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854529,535692.00
05/21/2016 14:15,2,7.574,ACTIVE,218.03,368.20,59.949,1463854503,"201051344000685","219011344069620",27.31,43.40,0,336.64,415.39,209.5,200.3,1.012,422201.9,422201.9,36165,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854530,535693.00
05/21/2016 14:15,2,7.625,ACTIVE,219.39,369.40,59.975,1463854503,"201051344000917","219011344069620",27.33,43.20,0,337.54,416.89,211.1,201.8,0.999,419096.7,419096.7,36167,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854531,535694.00
05/21/2016 14:15,2,7.609,ACTIVE,218.26,367.60,59.970,1463854503,"201051344001145","219011344069620",27.23,43.00,0,336.94,416.29,210.0,200.8,0.972,424258.3,424258.3,36018,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854531,535695.00
05/21/2016 14:15,2,7.631,ACTIVE,220.06,370.30,59.970,1463854503,"201051344000651","219011344069620",27.21,43.40,0,341.75,417.19,210.3,201.1,0.946,416509.8,416509.8,36383,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854532,535696.00
05/21/2016 14:15,2,7.170,ACTIVE,215.32,370.00,59.970,1463854503,"274151322000088","219011344069620",24.73,54.80,0,335.44,391.64,179.5,171.3,0.681,661873.5,661873.5,24911,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854533,535697.00
05/21/2016 14:15,2,4.854,ACTIVE,216.22,411.48,59.965,1463854503,"274151322000068","219011344069620",36.82,56.30,0,373.31,441.84,180.0,171.8,0.689,557067.2,557067.2,26416,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854534,535698.00
05/21/2016 14:15,2,7.652,ACTIVE,219.39,367.30,59.938,1463854503,"201051344001135","219011344069620",26.98,44.30,0,337.24,416.29,209.2,199.9,0.955,412575.8,412575.8,36325,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854535,535699.00
05/21/2016 14:15,2,7.740,ACTIVE,219.39,370.60,59.981,1463854503,"201051344000594","219011344069620",27.21,49.30,0,340.85,419.00,213.3,203.9,0.977,421251.8,421251.8,31777,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854536,535700.00
05/21/2016 14:15,2,7.736,ACTIVE,219.61,368.50,59.970,1463854503,"201051344001203","219011344069620",27.23,45.80,0,339.65,419.00,213.3,204.0,1.012,419543.7,419543.7,36353,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854537,535701.00
05/21/2016 14:15,2,7.109,ACTIVE,215.77,358.88,59.970,1463854503,"274151322000054","219011344069620",25.41,54.00,0,335.44,393.15,182.8,174.5,0.698,676093.4,676093.4,24943,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854538,535702.00
05/21/2016 14:15,2,7.611,ACTIVE,220.52,370.30,59.981,1463854503,"201051344000867","219011344069620",27.81,41.00,0,341.15,418.09,214.2,204.8,0.977,408855.8,408855.8,31780,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854539,535703.00
05/21/2016 14:15,2,7.439,ACTIVE,219.61,369.10,59.991,1463854503,"201051344001093","219011344069620",27.87,43.20,0,342.35,417.49,210.1,200.8,0.955,418194.6,418194.6,36218,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854540,535704.00
05/21/2016 14:15,2,7.736,ALERT,221.19,374.51,59.996,1463854503,"201051344000900","219011344069620",28.05,37.50,0,312.29,423.20,219.7,210.1,0.977,424548.5,424548.5,31170,0,0,0,L,1122011218,0,125.85,125.62,0002,34,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854542,535705.00
05/21/2016 14:15,2,7.541,ACTIVE,220.97,372.11,59.970,1463854503,"201051344000648","219011344069620",27.67,39.50,0,341.15,421.40,211.4,202.1,0.963,416455.2,416455.2,31463,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854542,535706.00
05/21/2016 14:15,2,7.650,ACTIVE,221.42,374.81,59.981,1463854503,"201051344000569","219011344069620",27.89,39.80,0,340.55,422.60,216.4,206.9,0.999,425651.7,425651.7,31100,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854543,535707.00
05/21/2016 14:15,2,7.594,ACTIVE,221.64,372.71,59.975,1463854503,"201051344000983","219011344069620",28.13,39.30,0,340.85,423.20,216.3,206.9,1.008,417105.5,417105.5,31579,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854544,535708.00
05/21/2016 14:15,2,7.789,ACTIVE,221.42,372.11,59.981,1463854503,"201051344001158","219011344069620",26.66,41.50,0,341.45,421.70,210.4,201.2,0.972,411548.0,411548.0,31842,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854545,535709.00
05/21/2016 14:15,2,7.594,ACTIVE,221.64,373.31,59.954,1463854503,"201051344000576","219011344069620",27.99,37.80,0,340.85,423.50,215.2,205.7,0.981,418573.2,418573.2,31247,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854546,535710.00
05/21/2016 14:15,2,7.076,ACTIVE,215.54,371.81,59.970,1463854503,"274151322000087","219011344069620",25.15,63.70,0,333.03,393.15,180.1,171.9,0.672,649735.9,649735.9,25030,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463854547,535711.00
05/21/2016 14:30,2,7.867,ACTIVE,221.19,371.81,59.965,1463855404,"201051344000645","219011344069620",27.21,39.00,0,342.35,422.60,216.7,207.3,0.963,418131.4,418131.4,31386,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855405,535712.00
05/21/2016 14:30,2,7.160,ACTIVE,215.32,368.80,59.954,1463855404,"274151322000085","219011344069620",24.99,55.50,0,336.34,391.64,181.2,173.0,0.712,678076.2,678076.2,24949,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855406,535713.00
05/21/2016 14:30,2,7.805,ACTIVE,220.06,371.51,59.970,1463855404,"201051344000633","219011344069620",27.15,43.80,0,339.95,417.49,214.6,205.2,0.999,409211.5,409211.5,31859,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855407,535714.00
05/21/2016 14:30,2,7.738,ACTIVE,221.64,373.91,59.965,1463855404,"201051344000469","219011344069620",27.89,35.60,0,342.35,424.11,218.5,209.0,1.016,410515.1,410515.1,31796,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855408,535715.00
05/21/2016 14:30,2,7.641,ACTIVE,218.26,370.60,59.965,1463855404,"201051344000646","219011344069620",27.19,45.30,0,335.44,417.19,210.6,201.3,0.986,414158.7,414158.7,36353,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855409,535716.00
05/21/2016 14:30,2,7.301,ACTIVE,215.54,360.99,59.954,1463855404,"274151322000052","219011344069620",26.36,60.50,0,335.14,394.65,194.8,186.1,0.765,690790.2,690790.2,25176,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855410,535717.00
05/21/2016 14:30,2,7.787,ACTIVE,219.61,370.60,59.981,1463855404,"201051344000585","219011344069620",27.29,44.30,0,341.15,417.79,215.2,205.8,0.994,420832.4,420832.4,36357,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855411,535718.00
