ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 14:30,2,7.604,ACTIVE,218.03,367.00,59.959,1463855404,"201051344001230","219011344069620",27.43,44.80,0,334.84,411.78,211.4,202.1,0.977,417886.4,417886.4,36156,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855412,535719.00
05/21/2016 14:30,2,7.703,ACTIVE,219.84,369.70,59.970,1463855404,"201051344000582","219011344069620",26.90,43.00,0,341.15,418.09,209.9,200.6,0.950,411294.7,411294.7,36323,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855413,535720.00
05/21/2016 14:30,2,7.643,ACTIVE,218.26,367.60,59.965,1463855404,"201051344000955","219011344069620",27.00,45.80,0,337.24,414.49,208.9,199.7,0.977,423497.5,423497.5,36255,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855414,535721.00
05/21/2016 14:30,2,4.898,ACTIVE,215.09,404.57,59.949,1463855404,"274151322000094","219011344069620",36.92,55.50,0,376.92,445.45,182.5,174.2,0.707,557407.1,557407.1,26209,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855415,535722.00
05/21/2016 14:30,2,7.773,ACTIVE,221.64,373.61,59.959,1463855404,"201051344000579","219011344069620",27.25,43.60,0,342.95,422.90,214.6,205.2,0.994,424458.1,424458.1,11872,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855415,535723.00
05/21/2016 14:30,2,7.646,ACTIVE,218.26,366.70,59.970,1463855404,"201051344000890","219011344069620",27.19,47.80,0,336.34,415.09,210.4,201.2,0.959,420669.0,420669.0,36275,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855416,535724.00
05/21/2016 14:30,2,7.656,ACTIVE,218.71,367.60,59.959,1463855404,"201051344000438","219011344069620",26.90,45.80,0,342.05,416.59,208.5,199.3,0.981,422712.9,422712.9,36279,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855417,535725.00
05/21/2016 14:30,2,7.607,ACTIVE,218.48,367.00,59.922,1463855404,"201051344000417","219011344069620",26.74,48.30,0,336.34,413.89,206.0,196.9,0.972,415277.4,415277.4,36439,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855418,535726.00
05/21/2016 14:30,2,7.287,ACTIVE,214.64,352.57,59.970,1463855404,"274151322000083","219011344069620",26.42,62.50,0,335.74,394.95,194.8,186.1,0.778,684587.7,684587.7,25248,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855419,535727.00
05/21/2016 14:30,2,7.689,ACTIVE,216.00,383.53,59.954,1463855404,"274151322000076","219011344069620",26.76,60.30,0,335.44,397.66,208.5,199.4,0.831,728886.9,728886.9,25247,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855420,535728.00
05/21/2016 14:30,2,7.799,ACTIVE,219.84,370.30,59.959,1463855404,"201051344000868","219011344069620",27.67,37.80,0,340.55,419.30,218.4,208.9,0.986,409661.7,409661.7,31519,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855421,535729.00
05/21/2016 14:30,2,7.666,ACTIVE,215.09,358.88,59.959,1463855404,"274151322000095","219011344069620",26.94,60.00,0,335.44,399.16,209.2,199.9,0.782,721384.3,721384.3,25161,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855422,535730.00
05/21/2016 14:30,2,7.840,ACTIVE,221.64,374.21,59.965,1463855404,"201051344000988","219011344069620",27.31,39.00,0,346.26,423.81,216.9,207.4,0.990,406775.0,406775.0,31818,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855423,535731.00
05/21/2016 14:30,2,7.730,ACTIVE,219.16,368.20,59.959,1463855404,"201051344001025","219011344069620",27.45,46.40,0,342.35,418.09,214.9,205.5,0.963,420594.9,420594.9,36330,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855424,535732.00
05/21/2016 14:30,2,7.688,ACTIVE,221.64,373.91,59.959,1463855404,"201051344000458","219011344069620",27.87,40.40,0,343.85,423.20,216.9,207.5,1.030,417575.0,417575.0,31743,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855425,535733.00
05/21/2016 14:30,2,7.781,ACTIVE,221.87,376.31,59.959,1463855404,"201051344000853","219011344069620",27.85,38.40,0,347.46,425.01,219.4,209.9,1.021,416206.6,416206.6,31341,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855426,535734.00
05/21/2016 14:30,2,7.646,ACTIVE,217.80,367.30,59.965,1463855404,"201051344000685","219011344069620",27.25,43.60,0,336.04,415.69,211.0,201.7,1.025,422252.2,422252.2,36166,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855427,535735.00
05/21/2016 14:30,2,7.508,ACTIVE,219.39,370.00,59.954,1463855404,"201051344000917","219011344069620",27.87,42.80,0,342.05,417.19,212.0,202.7,0.999,419147.3,419147.3,36168,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855428,535736.00
05/21/2016 14:30,2,7.703,ACTIVE,218.26,366.70,59.959,1463855404,"201051344001145","219011344069620",27.06,42.80,0,337.24,416.29,211.1,201.9,0.972,424308.6,424308.6,36019,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855429,535737.00
05/21/2016 14:30,2,7.727,ACTIVE,220.06,369.10,59.959,1463855404,"201051344000651","219011344069620",27.02,43.80,0,341.45,417.19,211.2,201.9,0.959,416560.3,416560.3,36384,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855430,535738.00
05/21/2016 14:30,2,7.135,ACTIVE,215.09,355.28,59.959,1463855404,"274151322000088","219011344069620",24.97,54.50,0,336.04,391.64,180.2,172.0,0.694,661916.6,661916.6,24912,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855431,535739.00
05/21/2016 14:30,2,4.764,ACTIVE,216.22,414.19,59.959,1463855404,"274151322000068","219011344069620",37.25,57.30,0,377.52,444.24,179.2,171.1,0.689,557110.4,557110.4,26417,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855432,535740.00
05/21/2016 14:30,2,7.562,ACTIVE,219.39,369.40,59.965,1463855404,"201051344001135","219011344069620",27.35,44.00,0,342.35,416.59,209.3,200.1,0.955,412626.0,412626.0,36326,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855433,535741.00
05/21/2016 14:30,2,7.770,ACTIVE,219.61,368.80,59.970,1463855404,"201051344001203","219011344069620",27.12,45.50,0,342.65,418.39,213.3,204.0,1.008,419595.0,419595.0,36354,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855435,535742.00
05/21/2016 14:30,2,7.072,ACTIVE,214.87,358.88,59.928,1463855404,"274151322000054","219011344069620",25.45,55.00,0,335.44,393.15,182.4,174.1,0.716,676137.2,676137.2,24944,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855436,535743.00
05/21/2016 14:30,2,7.721,ACTIVE,220.29,373.91,59.959,1463855404,"201051344000867","219011344069620",27.45,40.40,0,340.25,418.70,214.6,205.2,0.968,408907.4,408907.4,31781,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855437,535744.00
05/21/2016 14:30,2,7.492,ACTIVE,219.61,370.30,59.970,1463855404,"201051344001093","219011344069620",27.69,42.30,0,341.75,417.49,209.9,200.7,0.955,418245.1,418245.1,36219,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855438,535745.00
05/21/2016 14:30,2,7.734,ACTIVE,220.74,373.31,59.954,1463855404,"201051344000900","219011344069620",28.01,37.00,0,340.85,424.41,219.4,209.9,0.986,424601.3,424601.3,31172,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855438,535746.00
05/21/2016 14:30,2,7.527,ACTIVE,220.97,372.71,59.965,1463855404,"201051344000648","219011344069620",27.79,38.40,0,342.35,422.60,211.7,202.4,0.963,416506.2,416506.2,31464,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855439,535747.00
05/21/2016 14:30,2,7.703,ACTIVE,221.19,373.31,59.986,1463855404,"201051344000569","219011344069620",27.81,39.80,0,340.85,423.20,217.0,207.5,0.999,425703.8,425703.8,31101,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855440,535748.00
05/21/2016 14:30,2,7.789,ACTIVE,221.42,372.41,59.959,1463855404,"201051344000983","219011344069620",27.55,39.00,0,341.15,423.81,217.2,207.7,1.008,417157.6,417157.6,31580,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855441,535749.00
05/21/2016 14:30,2,7.756,ACTIVE,221.64,374.21,59.965,1463855404,"201051344001158","219011344069620",27.08,41.00,0,342.95,422.00,212.5,203.2,0.981,411598.9,411598.9,31843,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855442,535750.00
05/21/2016 14:30,2,7.658,ACTIVE,221.19,373.01,59.944,1463855404,"201051344000576","219011344069620",27.97,37.50,0,342.05,424.41,216.8,207.3,0.990,418625.0,418625.0,31248,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855443,535751.00
05/21/2016 14:30,2,7.092,ACTIVE,215.32,355.28,59.959,1463855404,"274151322000087","219011344069620",25.29,65.30,0,334.54,392.85,181.3,173.1,0.672,649779.2,649779.2,25031,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855444,535752.00
05/21/2016 14:30,2,7.746,ACTIVE,219.16,369.70,59.954,1463855404,"201051344000594","219011344069620",27.33,48.80,0,340.25,419.30,214.2,204.8,0.977,421303.7,421303.7,31778,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463855445,535753.00
05/21/2016 14:45,2,7.498,ACTIVE,220.97,368.50,59.954,1463856303,"201051344000645","219011344069620",27.45,38.00,0,341.45,417.79,208.4,199.3,0.941,418181.8,418181.8,31387,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856304,535754.00
05/21/2016 14:45,2,6.865,ACTIVE,215.54,370.30,59.938,1463856303,"274151322000085","219011344069620",25.17,53.80,0,336.64,391.34,175.0,167.0,0.672,678118.4,678118.4,24950,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856305,535755.00
05/21/2016 14:45,2,7.475,ACTIVE,220.06,369.70,59.954,1463856303,"201051344000633","219011344069620",27.25,42.80,0,340.55,416.89,206.3,197.2,0.968,409261.5,409261.5,31860,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856306,535756.00
05/21/2016 14:45,2,7.537,ACTIVE,221.42,371.81,59.954,1463856303,"201051344000469","219011344069620",27.45,35.40,0,340.55,422.30,209.8,200.5,0.972,410565.9,410565.9,31797,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856307,535757.00
05/21/2016 14:45,2,7.447,ACTIVE,217.80,367.30,59.949,1463856303,"201051344000646","219011344069620",26.76,45.30,0,335.74,415.69,201.5,192.6,0.950,414207.6,414207.6,36354,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856308,535758.00
05/21/2016 14:45,2,6.980,ACTIVE,215.77,357.08,59.954,1463856303,"274151322000052","219011344069620",26.68,60.00,0,336.04,394.65,188.5,180.0,0.734,690835.4,690835.4,25177,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856309,535759.00
05/21/2016 14:45,2,7.604,ACTIVE,219.16,369.40,59.965,1463856303,"201051344000585","219011344069620",26.94,43.40,0,341.75,417.79,207.3,198.2,0.937,420882.6,420882.6,36358,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856310,535760.00
05/21/2016 14:45,2,7.271,ACTIVE,217.58,364.29,59.954,1463856303,"201051344001230","219011344069620",27.49,44.00,0,335.14,411.48,202.4,193.4,0.937,417935.6,417935.6,36157,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856311,535761.00
05/21/2016 14:45,2,7.186,ALERT,219.39,368.50,59.959,1463856303,"201051344000582","219011344069620",27.63,42.30,0,310.49,417.49,201.0,192.1,0.906,411343.4,411343.4,36324,0,0,0,L,1122011218,0,125.40,124.72,0002,38,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856313,535762.00
05/21/2016 14:45,2,7.328,ACTIVE,217.80,365.19,59.970,1463856303,"201051344000955","219011344069620",27.00,45.30,0,336.94,410.88,200.3,191.4,0.941,423546.1,423546.1,36256,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856313,535763.00
05/21/2016 14:45,2,4.686,ACTIVE,215.54,397.96,59.954,1463856303,"274151322000094","219011344069620",36.84,56.00,0,379.92,446.35,175.4,167.4,0.689,557449.5,557449.5,26210,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856314,535764.00
05/21/2016 14:45,2,7.428,ACTIVE,221.42,370.00,59.949,1463856303,"201051344000579","219011344069620",27.45,44.00,0,342.05,421.10,206.4,197.3,0.977,424508.0,424508.0,11873,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856315,535765.00
05/21/2016 14:45,2,7.350,ACTIVE,217.58,365.49,59.954,1463856303,"201051344000890","219011344069620",27.21,46.80,0,336.64,411.78,202.4,193.4,0.919,420718.1,420718.1,36276,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856316,535766.00
05/21/2016 14:45,2,7.361,ACTIVE,218.71,368.20,59.928,1463856303,"201051344000438","219011344069620",27.00,46.00,0,342.35,415.69,201.1,192.2,0.941,422761.5,422761.5,36280,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856317,535767.00
05/21/2016 14:45,2,7.326,ACTIVE,218.03,366.40,59.959,1463856303,"201051344000417","219011344069620",26.82,47.30,0,337.54,410.28,198.8,190.0,0.932,415325.4,415325.4,36440,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856318,535768.00
05/21/2016 14:45,2,6.971,ACTIVE,214.64,365.19,59.949,1463856303,"274151322000083","219011344069620",26.86,62.50,0,336.34,394.65,189.7,181.2,0.765,684633.2,684633.2,25249,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856319,535769.00
05/21/2016 14:45,2,7.387,ACTIVE,216.22,352.87,59.959,1463856303,"274151322000076","219011344069620",27.14,59.50,0,336.04,397.05,202.9,193.9,0.778,728935.5,728935.5,25248,0,0,0,L,1151911521,0,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856320,535770.00
05/21/2016 14:45,2,7.574,ACTIVE,219.84,372.11,59.959,1463856303,"201051344000868","219011344069620",27.43,37.30,0,340.85,418.70,210.3,201.1,0.919,409712.4,409712.4,31520,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856321,535771.00
05/21/2016 14:45,2,7.381,ACTIVE,215.09,361.59,59.970,1463856303,"274151322000095","219011344069620",27.21,60.80,0,335.74,397.66,203.5,194.5,0.778,721433.1,721433.1,25162,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856322,535772.00
05/21/2016 14:45,2,7.584,ACTIVE,221.42,373.01,59.954,1463856303,"201051344000988","219011344069620",27.31,39.00,0,341.15,422.60,209.7,200.5,0.955,406825.5,406825.5,31819,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856323,535773.00
05/21/2016 14:45,2,7.568,ACTIVE,218.93,369.10,59.954,1463856303,"201051344001025","219011344069620",27.19,45.50,0,338.14,421.40,208.3,199.1,0.946,420645.0,420645.0,36331,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856325,535774.00
05/21/2016 14:45,2,7.480,ACTIVE,221.19,371.51,59.965,1463856303,"201051344000458","219011344069620",27.83,40.00,0,342.05,421.70,210.8,201.5,0.999,417625.6,417625.6,31744,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856326,535775.00
05/21/2016 14:45,2,7.457,ACTIVE,221.87,373.01,59.959,1463856303,"201051344000853","219011344069620",28.23,38.20,0,343.25,423.50,213.1,203.7,0.994,416257.7,416257.7,31342,0,0,0,L,1122011218,0,126.30,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856327,535776.00
05/21/2016 14:45,2,7.449,ACTIVE,217.80,368.50,60.007,1463856303,"201051344000685","219011344069620",27.23,43.00,0,336.64,411.18,205.5,196.4,0.994,422301.5,422301.5,36167,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856328,535777.00
05/21/2016 14:45,2,7.520,ACTIVE,218.93,367.60,59.965,1463856303,"201051344000917","219011344069620",27.06,42.30,0,341.75,416.59,206.1,197.0,0.968,419196.8,419196.8,36169,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856329,535778.00
05/21/2016 14:45,2,7.498,ACTIVE,217.80,367.00,59.959,1463856303,"201051344001145","219011344069620",27.10,42.00,0,338.14,415.09,205.7,196.6,0.955,424357.9,424357.9,36020,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856330,535779.00
05/21/2016 14:45,2,7.479,ACTIVE,219.61,370.30,59.965,1463856303,"201051344000651","219011344069620",27.17,43.20,0,341.75,416.89,205.7,196.6,0.941,416609.6,416609.6,36385,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856330,535780.00
05/21/2016 14:45,2,6.951,ACTIVE,215.32,357.38,59.965,1463856303,"274151322000088","219011344069620",25.13,55.00,0,336.64,391.04,176.7,168.7,0.672,661958.7,661958.7,24913,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856331,535781.00
05/21/2016 14:45,2,4.729,ACTIVE,216.45,400.06,59.954,1463856303,"274151322000068","219011344069620",37.00,55.80,0,379.02,442.14,176.4,168.4,0.672,557152.5,557152.5,26418,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856332,535782.00
05/21/2016 14:45,2,7.484,ACTIVE,219.16,368.50,59.970,1463856303,"201051344001135","219011344069620",26.98,43.80,0,337.24,415.69,204.6,195.5,0.924,412675.1,412675.1,36327,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856333,535783.00
05/21/2016 14:45,2,7.516,ACTIVE,219.16,370.00,59.965,1463856303,"201051344000594","219011344069620",27.49,47.50,0,341.45,418.70,209.1,199.9,0.963,421353.1,421353.1,31779,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856334,535784.00
05/21/2016 14:45,2,7.482,ACTIVE,219.16,367.60,59.965,1463856303,"201051344001203","219011344069620",27.47,44.80,0,320.11,430.12,208.1,198.9,0.977,419645.0,419645.0,36355,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856335,535785.00
05/21/2016 14:45,2,6.990,ACTIVE,215.54,372.71,59.965,1463856303,"274151322000054","219011344069620",25.35,54.50,0,336.34,392.55,179.4,171.2,0.685,676180.0,676180.0,24945,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856336,535786.00
05/21/2016 14:45,2,7.488,ACTIVE,220.06,365.19,59.975,1463856303,"201051344000867","219011344069620",27.71,40.60,0,340.85,417.49,210.0,200.8,0.950,408957.8,408957.8,31782,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856337,535787.00
05/21/2016 14:45,2,7.268,ACTIVE,218.93,368.50,59.970,1463856303,"201051344001093","219011344069620",27.85,41.50,0,328.82,424.11,204.9,195.9,0.928,418294.3,418294.3,36220,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856338,535788.00
05/21/2016 14:45,2,7.592,ACTIVE,220.74,370.00,59.959,1463856303,"201051344000900","219011344069620",28.01,37.00,0,340.55,419.30,215.5,206.0,0.990,424652.8,424652.8,31173,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856339,535789.00
05/21/2016 14:45,2,7.475,ACTIVE,220.97,369.40,59.991,1463856303,"201051344000648","219011344069620",27.41,38.80,0,341.75,417.79,207.5,198.4,0.946,416555.9,416555.9,31465,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856340,535790.00
05/21/2016 14:45,2,7.535,ACTIVE,220.97,371.51,59.981,1463856303,"201051344000569","219011344069620",27.87,38.80,0,340.85,419.30,212.7,203.3,0.977,425754.6,425754.6,31102,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856341,535791.00
05/21/2016 14:45,2,7.512,ACTIVE,221.42,372.11,59.970,1463856303,"201051344000983","219011344069620",27.95,38.80,0,339.95,421.10,212.7,203.3,0.972,417208.5,417208.5,31581,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856341,535792.00
05/21/2016 14:45,2,7.590,ACTIVE,221.42,371.81,59.970,1463856303,"201051344001158","219011344069620",26.96,40.20,0,341.45,419.60,207.1,198.0,0.955,411648.5,411648.5,31844,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856342,535793.00
05/21/2016 14:45,2,7.492,ACTIVE,221.19,373.31,59.965,1463856303,"201051344000576","219011344069620",27.89,37.50,0,341.45,422.30,211.7,202.4,0.968,418675.6,418675.6,31249,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856343,535794.00
05/21/2016 14:45,2,6.943,ACTIVE,215.54,366.70,59.965,1463856303,"274151322000087","219011344069620",25.33,64.30,0,333.63,393.45,178.1,170.0,0.658,649821.7,649821.7,25032,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463856344,535795.00
05/21/2016 15:00,2,7.609,ACTIVE,221.19,371.81,59.970,1463857203,"201051344000645","219011344069620",27.51,39.00,0,342.35,420.50,212.1,202.7,0.946,418232.1,418232.1,31388,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857204,535796.00
05/21/2016 15:00,2,6.996,ACTIVE,215.77,359.18,59.970,1463857203,"274151322000085","219011344069620",25.07,55.00,0,336.34,390.44,177.3,169.3,0.681,678160.4,678160.4,24951,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857205,535797.00
05/21/2016 15:00,2,7.576,ACTIVE,220.06,371.81,59.965,1463857203,"201051344000633","219011344069620",27.33,43.00,0,340.55,415.99,209.6,200.4,0.981,409311.2,409311.2,31861,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857206,535798.00
05/21/2016 15:00,2,7.607,ACTIVE,221.64,373.31,59.928,1463857203,"201051344000469","219011344069620",27.75,35.80,0,341.15,422.00,213.8,204.4,0.994,410616.6,410616.6,31798,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857207,535799.00
05/21/2016 15:00,2,7.516,ACTIVE,218.26,367.90,59.959,1463857203,"201051344000646","219011344069620",27.06,45.30,0,336.04,415.69,205.8,196.7,0.972,414256.3,414256.3,36355,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857208,535800.00
05/21/2016 15:00,2,7.135,ACTIVE,215.54,379.02,59.959,1463857203,"274151322000052","219011344069620",26.38,61.00,0,334.84,394.05,190.6,182.0,0.765,690880.7,690880.7,25178,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857209,535801.00
05/21/2016 15:00,2,7.613,ACTIVE,219.61,368.50,59.970,1463857203,"201051344000585","219011344069620",27.43,44.00,0,341.75,416.59,211.5,202.2,0.981,420932.6,420932.6,36359,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857209,535802.00
05/21/2016 15:00,2,7.387,ACTIVE,218.03,366.10,59.949,1463857203,"201051344001230","219011344069620",27.59,43.80,0,335.14,410.58,206.5,197.4,0.955,417984.5,417984.5,36158,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857210,535803.00
05/21/2016 15:00,2,7.441,ACTIVE,219.61,368.50,59.954,1463857203,"201051344000582","219011344069620",27.29,42.00,0,341.45,416.89,205.6,196.5,0.932,411392.1,411392.1,36326,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857211,535804.00
05/21/2016 15:00,2,7.438,ACTIVE,218.26,367.60,59.975,1463857203,"201051344000955","219011344069620",27.02,46.00,0,338.14,413.29,203.3,194.3,0.950,423594.3,423594.3,36257,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857212,535805.00
05/21/2016 15:00,2,4.678,ACTIVE,215.32,415.99,59.970,1463857203,"274151322000094","219011344069620",37.63,55.30,0,380.22,447.25,178.4,170.3,0.694,557491.7,557491.7,26211,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857213,535806.00
05/21/2016 15:00,2,7.625,ACTIVE,221.42,371.81,59.965,1463857203,"201051344000579","219011344069620",27.02,43.80,0,341.45,420.80,208.6,199.4,0.977,424557.7,424557.7,11874,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857214,535807.00
05/21/2016 15:00,2,7.539,ACTIVE,218.03,365.49,59.975,1463857203,"201051344000890","219011344069620",26.90,47.30,0,336.64,414.49,205.4,196.4,0.941,420766.9,420766.9,36277,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857215,535808.00
05/21/2016 15:00,2,7.445,ACTIVE,218.93,369.10,59.970,1463857203,"201051344000438","219011344069620",26.96,46.20,0,342.35,414.79,203.3,194.3,0.959,422809.8,422809.8,36281,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857216,535809.00
05/21/2016 15:00,2,7.432,ACTIVE,218.26,366.10,59.965,1463857203,"201051344000417","219011344069620",26.76,47.80,0,339.34,412.68,201.3,192.4,0.950,415373.1,415373.1,36441,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857217,535810.00
05/21/2016 15:00,2,7.102,ACTIVE,214.87,358.88,59.965,1463857203,"274151322000083","219011344069620",26.56,60.80,0,336.34,393.75,191.0,182.4,0.778,684678.6,684678.6,25250,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857218,535811.00
05/21/2016 15:00,2,7.418,ACTIVE,216.00,375.71,59.970,1463857203,"274151322000076","219011344069620",27.15,60.30,0,336.64,396.15,204.0,194.9,0.809,728984.1,728984.1,25249,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857219,535812.00
05/21/2016 15:00,2,7.641,ACTIVE,219.84,369.40,59.965,1463857203,"201051344000868","219011344069620",27.45,37.30,0,340.85,417.49,212.4,203.1,0.968,409763.0,409763.0,31521,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857219,535813.00
05/21/2016 15:00,2,7.439,ACTIVE,215.32,360.08,59.954,1463857203,"274151322000095","219011344069620",27.17,60.30,0,336.04,397.05,204.6,195.5,0.769,721481.8,721481.8,25163,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857220,535814.00
05/21/2016 15:00,2,7.693,ACTIVE,221.42,373.61,59.965,1463857203,"201051344000988","219011344069620",27.04,39.30,0,341.75,422.00,210.8,201.5,0.959,406875.6,406875.6,31820,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857221,535815.00
05/21/2016 15:00,2,7.670,ACTIVE,219.39,369.10,59.965,1463857203,"201051344001025","219011344069620",27.10,45.80,0,342.95,417.19,210.5,201.3,0.941,420694.9,420694.9,36332,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857222,535816.00
05/21/2016 15:00,2,7.621,ACTIVE,221.87,373.61,59.970,1463857203,"201051344000853","219011344069620",27.67,38.60,0,347.16,422.90,213.5,204.2,0.990,416308.6,416308.6,31343,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857225,535817.00
05/21/2016 15:00,2,7.525,ACTIVE,218.03,368.20,59.954,1463857203,"201051344000685","219011344069620",27.10,43.40,0,338.44,414.19,206.5,197.4,0.986,422350.5,422350.5,36168,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857226,535818.00
05/21/2016 15:00,2,7.475,ACTIVE,219.61,369.10,59.959,1463857203,"201051344000917","219011344069620",27.47,42.80,0,342.65,415.69,208.2,199.0,0.968,419246.1,419246.1,36170,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857227,535819.00
05/21/2016 15:00,2,7.508,ACTIVE,218.26,367.30,59.949,1463857203,"201051344001145","219011344069620",27.25,42.50,0,340.55,415.09,207.2,198.0,0.955,424407.0,424407.0,36021,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857228,535820.00
05/21/2016 15:00,2,7.566,ACTIVE,219.84,369.40,59.970,1463857203,"201051344000651","219011344069620",27.10,43.40,0,341.75,415.99,207.5,198.4,0.937,416658.7,416658.7,36386,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857229,535821.00
05/21/2016 15:00,2,7.004,ACTIVE,215.32,363.99,59.959,1463857203,"274151322000088","219011344069620",25.05,54.00,0,336.34,390.74,177.5,169.4,0.672,662000.7,662000.7,24914,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857230,535822.00
05/21/2016 15:00,2,4.693,ACTIVE,216.45,412.68,59.965,1463857203,"274151322000068","219011344069620",37.49,57.00,0,379.32,443.64,178.2,170.1,0.685,557194.6,557194.6,26419,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857231,535823.00
05/21/2016 15:00,2,7.494,ACTIVE,219.16,366.40,59.944,1463857203,"201051344001135","219011344069620",27.19,44.00,0,342.35,415.09,206.3,197.2,0.950,412723.8,412723.8,36328,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857232,535824.00
05/21/2016 15:00,2,7.564,ACTIVE,219.39,371.21,59.970,1463857203,"201051344000594","219011344069620",27.43,48.50,0,341.15,417.79,210.0,200.7,0.963,421403.0,421403.0,31780,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857232,535825.00
05/21/2016 15:00,2,7.637,ACTIVE,219.61,368.80,59.991,1463857203,"201051344001203","219011344069620",27.23,44.50,0,342.35,416.59,210.5,201.2,0.950,419694.7,419694.7,36356,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857233,535826.00
05/21/2016 15:00,2,7.057,ACTIVE,215.54,354.97,59.965,1463857203,"274151322000054","219011344069620",25.29,54.30,0,336.04,392.25,180.4,172.2,0.681,676222.6,676222.6,24946,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857234,535827.00
05/21/2016 15:00,2,7.637,ACTIVE,220.29,370.60,59.970,1463857203,"201051344000867","219011344069620",27.35,40.80,0,340.85,416.59,211.6,202.3,0.959,409007.9,409007.9,31783,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857235,535828.00
05/21/2016 15:00,2,7.373,ACTIVE,219.61,368.80,59.975,1463857203,"201051344001093","219011344069620",27.75,42.00,0,342.05,416.29,207.3,198.1,0.937,418343.3,418343.3,36221,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857236,535829.00
05/21/2016 15:00,2,7.662,ACTIVE,220.97,373.61,59.975,1463857203,"201051344000900","219011344069620",27.91,37.00,0,341.15,422.30,216.5,207.0,0.972,424704.2,424704.2,31174,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857237,535830.00
05/21/2016 15:00,2,7.525,ACTIVE,220.74,372.11,59.981,1463857203,"201051344000648","219011344069620",27.43,39.30,0,342.35,420.50,209.1,199.8,0.955,416605.4,416605.4,31466,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857238,535831.00
05/21/2016 15:00,2,7.645,ACTIVE,221.42,372.71,59.959,1463857203,"201051344000569","219011344069620",27.61,39.00,0,341.15,421.10,213.8,204.4,0.986,425805.4,425805.4,31103,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857239,535832.00
05/21/2016 15:00,2,7.689,ACTIVE,221.64,373.31,59.970,1463857203,"201051344000983","219011344069620",27.49,39.00,0,341.45,421.70,214.1,204.7,0.986,417259.3,417259.3,31582,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857240,535833.00
05/21/2016 15:00,2,7.676,ACTIVE,221.64,372.71,59.965,1463857203,"201051344001158","219011344069620",26.88,40.60,0,342.35,420.20,208.9,199.7,0.963,411698.0,411698.0,31845,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857241,535834.00
05/21/2016 15:00,2,7.520,ACTIVE,221.42,373.01,59.944,1463857203,"201051344000576","219011344069620",27.93,37.50,0,341.15,422.00,212.8,203.4,0.972,418726.0,418726.0,31250,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857242,535835.00
05/21/2016 15:00,2,7.035,ACTIVE,215.77,370.60,59.965,1463857203,"274151322000087","219011344069620",25.21,64.50,0,333.03,392.25,179.6,171.4,0.672,649864.0,649864.0,25033,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857243,535836.00
05/21/2016 15:00,2,7.736,ACTIVE,221.42,373.31,59.970,1463857203,"201051344000458","219011344069620",27.10,40.40,0,342.95,421.10,212.2,202.8,1.003,417677.0,417677.0,31745,0,0,0,L,1122011218,1,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463857244,535837.00
05/21/2016 15:15,2,5.844,ACTIVE,218.48,363.99,59.986,1463858104,"201051344000645","219011344069620",27.33,38.60,0,341.45,424.11,161.9,154.3,0.738,418280.2,418280.2,31389,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858105,535838.00
05/21/2016 15:15,2,5.469,ACTIVE,213.96,362.49,59.975,1463858104,"274151322000085","219011344069620",25.27,54.30,0,336.34,393.15,139.9,133.1,0.539,678200.8,678200.8,24952,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858106,535839.00
05/21/2016 15:15,2,5.795,ACTIVE,217.80,363.69,59.954,1463858104,"201051344000633","219011344069620",27.12,43.40,0,340.25,420.50,159.1,151.7,0.760,409358.8,409358.8,31862,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858107,535840.00
05/21/2016 15:15,2,5.645,ACTIVE,218.71,365.80,59.981,1463858104,"201051344000469","219011344069620",28.21,35.80,0,341.45,427.11,161.1,153.6,0.765,410665.0,410665.0,31799,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858108,535841.00
05/21/2016 15:15,2,5.596,ACTIVE,216.22,360.99,59.991,1463858104,"201051344000646","219011344069620",27.06,45.80,0,336.34,420.50,153.3,146.1,0.738,414303.0,414303.0,36356,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858109,535842.00
05/21/2016 15:15,2,5.172,ACTIVE,213.96,361.89,59.975,1463858104,"274151322000052","219011344069620",27.02,58.50,0,334.54,397.35,141.4,134.6,0.557,690924.4,690924.4,25179,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858110,535843.00
05/21/2016 15:15,2,5.684,ACTIVE,217.58,361.89,59.981,1463858104,"201051344000585","219011344069620",27.17,44.00,0,338.74,420.50,156.4,149.1,0.734,420980.5,420980.5,36360,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858111,535844.00
05/21/2016 15:15,2,5.359,ACTIVE,216.00,357.38,59.975,1463858104,"201051344001230","219011344069620",27.77,44.50,0,333.63,415.09,150.7,143.5,0.707,418031.3,418031.3,36159,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858112,535845.00
05/21/2016 15:15,2,5.455,ACTIVE,217.58,362.49,59.975,1463858104,"201051344000582","219011344069620",27.25,42.80,0,338.14,421.10,150.6,143.4,0.698,411438.7,411438.7,36327,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858113,535846.00
05/21/2016 15:15,2,5.422,ACTIVE,216.45,360.99,59.970,1463858104,"201051344000955","219011344069620",27.04,46.20,0,337.24,418.39,148.5,141.4,0.716,423640.6,423640.6,36258,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858113,535847.00
05/21/2016 15:15,2,3.350,ACTIVE,213.74,412.08,59.970,1463858104,"274151322000094","219011344069620",37.19,55.30,0,378.72,445.15,125.9,119.6,0.499,557532.1,557532.1,26212,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858114,535848.00
05/21/2016 15:15,2,5.689,ACTIVE,218.71,363.39,59.975,1463858104,"201051344000579","219011344069620",27.21,44.50,0,342.05,425.01,156.9,149.5,0.742,424605.1,424605.1,11875,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858115,535849.00
05/21/2016 15:15,2,5.514,ACTIVE,216.22,358.58,59.986,1463858104,"201051344000890","219011344069620",27.00,47.50,0,336.94,419.30,150.8,143.6,0.707,420813.4,420813.4,36278,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858116,535850.00
05/21/2016 15:15,2,5.328,ACTIVE,216.90,360.08,59.965,1463858104,"201051344000438","219011344069620",27.47,46.00,0,338.14,420.50,148.2,141.1,0.703,422856.0,422856.0,36282,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858117,535851.00
05/21/2016 15:15,2,5.381,ACTIVE,216.67,360.38,59.981,1463858104,"201051344000417","219011344069620",26.90,48.30,0,337.24,419.00,146.4,139.4,0.694,415418.8,415418.8,36442,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858118,535852.00
05/21/2016 15:15,2,5.088,ACTIVE,213.74,362.49,59.975,1463858104,"274151322000083","219011344069620",27.00,60.00,0,336.04,397.35,139.2,132.4,0.552,684722.1,684722.1,25251,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858119,535853.00
05/21/2016 15:15,2,5.406,ACTIVE,214.64,351.37,59.965,1463858104,"274151322000076","219011344069620",27.53,59.00,0,336.04,399.76,150.7,143.5,0.601,729030.7,729030.7,25250,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858120,535854.00
05/21/2016 15:15,2,5.674,ACTIVE,217.58,361.29,59.965,1463858104,"201051344000868","219011344069620",27.63,37.50,0,338.74,422.90,158.8,151.4,0.720,409811.1,409811.1,31522,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858121,535855.00
05/21/2016 15:15,2,5.650,ACTIVE,213.96,370.30,59.970,1463858104,"274151322000095","219011344069620",27.55,58.50,0,334.54,401.56,157.5,150.1,0.597,721528.5,721528.5,25164,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858122,535856.00
05/21/2016 15:15,2,5.990,ACTIVE,218.93,366.70,59.959,1463858104,"201051344000988","219011344069620",27.23,39.50,0,340.85,426.81,165.2,157.5,0.782,406923.3,406923.3,31821,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858122,535857.00
05/21/2016 15:15,2,6.025,ACTIVE,217.58,361.89,59.965,1463858104,"201051344001025","219011344069620",27.37,46.00,0,338.44,422.00,167.0,159.3,0.756,420742.3,420742.3,36333,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858123,535858.00
05/21/2016 15:15,2,6.129,ACTIVE,219.16,367.30,59.959,1463858104,"201051344000458","219011344069620",27.71,40.00,0,342.35,426.21,172.0,164.1,0.826,417723.8,417723.8,31746,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858125,535859.00
05/21/2016 15:15,2,6.326,ACTIVE,219.84,366.70,59.975,1463858104,"201051344000853","219011344069620",28.13,38.80,0,342.95,427.11,180.3,172.1,0.853,416357.1,416357.1,31344,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858125,535860.00
