ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 15:15,2,6.355,ACTIVE,216.90,363.09,59.965,1463858104,"201051344000685","219011344069620",27.31,43.80,0,336.64,419.30,175.8,167.7,0.862,422397.2,422397.2,36169,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858126,535861.00
05/21/2016 15:15,2,6.475,ACTIVE,217.80,364.59,59.970,1463858104,"201051344000917","219011344069620",27.75,43.20,0,338.14,420.50,182.0,173.7,0.857,419293.0,419293.0,36171,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858127,535862.00
05/21/2016 15:15,2,6.564,ACTIVE,216.90,365.19,59.975,1463858104,"201051344001145","219011344069620",27.55,42.30,0,337.24,419.90,183.1,174.8,0.844,424453.8,424453.8,36022,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858128,535863.00
05/21/2016 15:15,2,6.748,ACTIVE,218.71,367.00,59.996,1463858104,"201051344000651","219011344069620",27.29,44.30,0,339.04,420.20,186.7,178.2,0.849,416705.4,416705.4,36387,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858129,535864.00
05/21/2016 15:15,2,6.199,ACTIVE,214.19,355.58,59.965,1463858104,"274151322000088","219011344069620",25.70,53.30,0,336.34,394.05,161.4,153.9,0.610,662040.9,662040.9,24915,0,0,0,L,1151911521,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858130,535865.00
05/21/2016 15:15,2,4.295,ACTIVE,215.54,418.39,59.965,1463858104,"274151322000068","219011344069620",37.29,54.80,0,374.21,443.64,161.7,154.1,0.619,557234.8,557234.8,26420,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858131,535866.00
05/21/2016 15:15,2,6.850,ACTIVE,218.03,363.99,59.975,1463858104,"201051344001135","219011344069620",27.33,44.80,0,338.14,419.60,189.7,181.1,0.879,412770.2,412770.2,36329,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858132,535867.00
05/21/2016 15:15,2,7.037,ACTIVE,218.03,366.10,59.949,1463858104,"201051344000594","219011344069620",27.45,48.80,0,336.94,422.30,195.5,186.8,0.897,421450.4,421450.4,31781,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858133,535868.00
05/21/2016 15:15,2,6.945,ACTIVE,218.71,366.10,59.981,1463858104,"201051344001203","219011344069620",27.79,44.80,0,339.65,421.40,195.5,186.7,0.910,419741.9,419741.9,36357,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858134,535869.00
05/21/2016 15:15,2,6.520,ACTIVE,214.41,353.77,59.970,1463858104,"274151322000054","219011344069620",25.72,54.30,0,335.44,394.95,169.7,161.9,0.650,676263.3,676263.3,24947,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858135,535870.00
05/21/2016 15:15,2,7.322,ACTIVE,218.93,367.00,59.965,1463858104,"201051344000867","219011344069620",27.10,40.60,0,339.95,421.10,200.9,192.0,0.928,409055.6,409055.6,31784,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858136,535871.00
05/21/2016 15:15,2,6.891,ACTIVE,218.71,365.49,59.959,1463858104,"201051344001093","219011344069620",27.77,42.80,0,338.44,420.80,194.0,185.3,0.879,418389.7,418389.7,36222,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858137,535872.00
05/21/2016 15:15,2,7.230,ACTIVE,219.84,373.61,59.975,1463858104,"201051344000900","219011344069620",28.19,37.80,0,340.25,426.81,206.5,197.4,0.919,424753.0,424753.0,31175,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858138,535873.00
05/21/2016 15:15,2,7.035,ACTIVE,219.61,369.70,59.965,1463858104,"201051344000648","219011344069620",27.45,39.50,0,341.45,424.71,195.4,186.7,0.884,416652.4,416652.4,31467,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858139,535874.00
05/21/2016 15:15,2,7.000,ACTIVE,219.61,370.00,59.970,1463858104,"201051344000569","219011344069620",27.61,39.00,0,339.65,425.31,195.7,186.9,0.902,425853.6,425853.6,31104,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858140,535875.00
05/21/2016 15:15,2,6.844,ACTIVE,219.84,370.60,60.002,1463858104,"201051344000983","219011344069620",27.91,38.80,0,340.25,426.21,193.4,184.7,0.906,417307.6,417307.6,31583,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858141,535876.00
05/21/2016 15:15,2,6.838,ACTIVE,219.84,368.50,59.975,1463858104,"201051344001158","219011344069620",27.02,40.60,0,342.05,424.41,187.0,178.6,0.849,411744.9,411744.9,31846,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858141,535877.00
05/21/2016 15:15,2,6.766,ACTIVE,219.61,369.70,59.965,1463858104,"201051344000576","219011344069620",28.09,38.00,0,341.45,426.81,192.5,183.9,0.906,418773.8,418773.8,31251,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858142,535878.00
05/21/2016 15:15,2,6.297,ACTIVE,214.64,363.99,59.954,1463858104,"274151322000087","219011344069620",25.54,65.00,0,332.73,393.45,162.7,155.1,0.619,649904.3,649904.3,25034,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463858143,535879.00
05/21/2016 15:30,2,4.000,ACTIVE,217.13,357.68,59.991,1463859003,"201051344000645","219011344069620",27.73,38.20,0,340.85,420.50,112.4,106.6,0.517,418322.4,418322.4,31390,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859004,535880.00
05/21/2016 15:30,2,3.668,ACTIVE,213.51,355.88,59.981,1463859003,"274151322000085","219011344069620",25.84,53.00,0,337.24,394.05,96.0,90.8,0.371,678236.2,678236.2,24953,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859005,535881.00
05/21/2016 15:30,2,3.973,ACTIVE,216.45,357.68,59.986,1463859003,"201051344000633","219011344069620",27.67,43.00,0,339.34,421.10,111.4,105.6,0.535,409400.5,409400.5,31863,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859006,535882.00
05/21/2016 15:30,2,3.945,ACTIVE,217.35,357.98,59.986,1463859003,"201051344000469","219011344069620",28.33,35.20,0,338.74,422.00,113.2,107.3,0.544,410707.5,410707.5,31800,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859007,535883.00
05/21/2016 15:30,2,3.920,ACTIVE,214.87,353.47,59.954,1463859003,"201051344000646","219011344069620",27.45,43.80,0,334.54,420.20,109.0,103.2,0.521,414344.0,414344.0,36357,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859008,535884.00
05/21/2016 15:30,2,3.721,ACTIVE,213.51,354.67,59.981,1463859003,"274151322000052","219011344069620",27.14,57.70,0,336.04,397.35,102.2,96.7,0.402,690962.5,690962.5,25180,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859009,535885.00
05/21/2016 15:30,2,4.039,ACTIVE,216.00,355.88,59.981,1463859003,"201051344000585","219011344069620",27.51,43.00,0,337.54,421.10,112.6,106.8,0.526,421022.8,421022.8,36361,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859010,535886.00
05/21/2016 15:30,2,3.824,ACTIVE,215.09,352.87,59.986,1463859003,"201051344001230","219011344069620",27.69,43.40,0,335.14,415.09,107.2,101.6,0.504,418072.1,418072.1,36160,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859011,535887.00
05/21/2016 15:30,2,3.842,ACTIVE,216.00,353.77,59.970,1463859003,"201051344000582","219011344069620",27.45,42.50,0,337.54,421.10,106.8,101.2,0.499,411479.4,411479.4,36328,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859012,535888.00
05/21/2016 15:30,2,3.820,ACTIVE,215.09,352.87,59.970,1463859003,"201051344000955","219011344069620",27.59,45.30,0,336.04,417.79,106.7,101.0,0.513,423681.2,423681.2,36259,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859013,535889.00
05/21/2016 15:30,2,2.336,ACTIVE,213.74,415.09,59.986,1463859003,"274151322000094","219011344069620",38.41,53.50,0,381.12,447.85,90.2,85.1,0.349,557567.4,557567.4,26213,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859014,535890.00
05/21/2016 15:30,2,3.975,ACTIVE,216.90,358.28,59.975,1463859003,"201051344000579","219011344069620",27.57,43.80,0,339.95,424.11,111.1,105.3,0.530,424646.8,424646.8,11876,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859014,535891.00
05/21/2016 15:30,2,3.875,ACTIVE,215.09,353.17,59.975,1463859003,"201051344000890","219011344069620",27.37,46.60,0,335.74,418.09,107.5,101.8,0.499,420854.2,420854.2,36279,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859015,535892.00
05/21/2016 15:30,2,3.844,ACTIVE,215.54,354.67,59.975,1463859003,"201051344000438","219011344069620",27.35,45.50,0,336.64,420.50,106.5,100.9,0.513,422896.5,422896.5,36283,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859016,535893.00
05/21/2016 15:30,2,3.824,ACTIVE,215.32,353.17,59.975,1463859003,"201051344000417","219011344069620",27.19,47.50,0,336.04,413.89,105.4,99.8,0.504,415458.7,415458.7,36443,0,0,0,L,1122011218,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859017,535894.00
05/21/2016 15:30,2,3.646,ACTIVE,213.29,359.78,59.970,1463859003,"274151322000083","219011344069620",27.33,58.30,0,335.74,397.66,100.8,95.4,0.398,684760.3,684760.3,25252,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859018,535895.00
05/21/2016 15:30,2,3.816,ACTIVE,214.19,348.36,59.965,1463859003,"274151322000076","219011344069620",27.89,56.50,0,336.34,400.66,107.7,102.0,0.429,729071.5,729071.5,25251,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859019,535896.00
05/21/2016 15:30,2,3.918,ACTIVE,216.22,355.28,59.970,1463859003,"201051344000868","219011344069620",28.13,36.50,0,338.74,422.30,111.7,105.8,0.530,409853.3,409853.3,31523,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859020,535897.00
05/21/2016 15:30,2,3.836,ACTIVE,213.51,354.97,59.965,1463859003,"274151322000095","219011344069620",27.73,56.50,0,336.34,401.26,107.8,102.2,0.407,721569.4,721569.4,25165,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859021,535898.00
05/21/2016 15:30,2,3.910,ACTIVE,216.90,357.98,59.975,1463859003,"201051344000988","219011344069620",27.83,38.80,0,339.65,425.31,110.3,104.5,0.526,406965.2,406965.2,31822,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859022,535899.00
05/21/2016 15:30,2,3.943,ACTIVE,215.54,353.47,59.944,1463859003,"201051344001025","219011344069620",27.41,45.00,0,337.24,421.40,109.5,103.8,0.499,420784.1,420784.1,36334,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859023,535900.00
05/21/2016 15:30,2,3.867,ACTIVE,216.90,357.68,59.991,1463859003,"201051344000458","219011344069620",28.07,38.80,0,340.25,421.70,110.0,104.3,0.535,417765.9,417765.9,31747,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859024,535901.00
05/21/2016 15:30,2,3.881,ACTIVE,217.35,357.68,59.986,1463859003,"201051344000853","219011344069620",28.09,37.30,0,341.75,426.51,110.3,104.6,0.526,416399.6,416399.6,31345,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859025,535902.00
05/21/2016 15:30,2,3.785,ACTIVE,215.09,353.77,59.970,1463859003,"201051344000685","219011344069620",27.37,43.00,0,335.74,419.00,105.0,99.4,0.521,422438.0,422438.0,36170,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859026,535903.00
05/21/2016 15:30,2,3.770,ACTIVE,215.77,354.97,59.970,1463859003,"201051344000917","219011344069620",27.63,42.30,0,336.64,420.50,105.6,100.0,0.499,419334.1,419334.1,36172,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859027,535904.00
05/21/2016 15:30,2,3.783,ACTIVE,215.09,352.57,59.975,1463859003,"201051344001145","219011344069620",27.43,41.50,0,336.34,419.90,105.1,99.5,0.495,424494.7,424494.7,36023,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859028,535905.00
05/21/2016 15:30,2,3.793,ACTIVE,216.00,355.28,59.975,1463859003,"201051344000651","219011344069620",27.41,43.00,0,338.74,420.20,105.4,99.8,0.491,416746.3,416746.3,36388,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859029,535906.00
05/21/2016 15:30,2,3.502,ACTIVE,213.06,354.67,59.970,1463859003,"274151322000088","219011344069620",25.90,52.80,0,336.64,394.05,91.9,86.7,0.345,662076.1,662076.1,24916,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859030,535907.00
05/21/2016 15:30,2,2.396,ACTIVE,214.19,405.17,59.965,1463859003,"274151322000068","219011344069620",36.88,53.80,0,379.92,450.56,89.8,84.7,0.336,557269.8,557269.8,26421,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859031,535908.00
05/21/2016 15:30,2,3.799,ACTIVE,215.32,351.67,59.970,1463859003,"201051344001135","219011344069620",27.45,43.80,0,337.24,420.20,105.6,100.0,0.495,412810.9,412810.9,36330,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859031,535909.00
05/21/2016 15:30,2,3.826,ACTIVE,215.54,354.67,59.975,1463859003,"201051344000594","219011344069620",27.59,47.00,0,337.24,422.30,107.0,101.4,0.517,421491.9,421491.9,31782,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859032,535910.00
05/21/2016 15:30,2,3.770,ACTIVE,215.77,352.87,59.970,1463859003,"201051344001203","219011344069620",27.71,44.00,0,339.04,421.10,105.8,100.2,0.504,419783.2,419783.2,36358,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859033,535911.00
05/21/2016 15:30,2,3.547,ACTIVE,213.29,356.78,59.965,1463859003,"274151322000054","219011344069620",25.86,52.80,0,336.64,396.15,92.9,87.7,0.358,676299.1,676299.1,24948,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859034,535912.00
05/21/2016 15:30,2,3.814,ACTIVE,216.22,356.48,59.970,1463859003,"201051344000867","219011344069620",27.91,39.80,0,338.44,421.70,107.9,102.2,0.499,409097.3,409097.3,31785,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859035,535913.00
05/21/2016 15:30,2,3.641,ACTIVE,215.77,354.37,59.991,1463859003,"201051344001093","219011344069620",28.01,42.00,0,337.84,419.90,103.3,97.7,0.482,418430.2,418430.2,36223,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859036,535914.00
05/21/2016 15:30,2,3.781,ACTIVE,216.45,356.78,59.959,1463859003,"201051344000900","219011344069620",28.51,36.50,0,339.04,422.60,109.2,103.4,0.504,424795.6,424795.6,31176,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859037,535915.00
05/21/2016 15:30,2,3.725,ACTIVE,216.67,356.48,59.970,1463859003,"201051344000648","219011344069620",27.97,38.20,0,340.85,421.70,105.6,100.0,0.499,416693.5,416693.5,31468,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859038,535916.00
05/21/2016 15:30,2,3.781,ACTIVE,216.67,357.08,59.970,1463859003,"201051344000569","219011344069620",27.99,38.40,0,338.74,422.00,107.2,101.5,0.499,425895.6,425895.6,31105,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859039,535917.00
05/21/2016 15:30,2,3.725,ACTIVE,216.67,355.58,59.970,1463859003,"201051344000983","219011344069620",28.57,37.80,0,339.65,422.60,107.8,102.1,0.513,417349.7,417349.7,31584,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859040,535918.00
05/21/2016 15:30,2,3.717,ACTIVE,216.67,355.58,59.959,1463859003,"201051344001158","219011344069620",27.65,40.00,0,339.34,420.50,104.0,98.5,0.477,411785.8,411785.8,31847,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859041,535919.00
05/21/2016 15:30,2,3.703,ACTIVE,216.90,357.08,59.965,1463859003,"201051344000576","219011344069620",28.03,36.30,0,340.55,425.91,105.1,99.5,0.491,418815.4,418815.4,31252,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859042,535920.00
05/21/2016 15:30,2,3.418,ACTIVE,213.51,350.77,59.933,1463859003,"274151322000087","219011344069620",25.90,61.00,0,332.13,397.66,89.7,84.6,0.331,649939.6,649939.6,25035,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859043,535921.00
05/21/2016 15:45,2,7.318,ACTIVE,220.52,369.70,59.949,1463859904,"201051344000645","219011344069620",27.85,36.30,0,340.25,418.09,206.2,197.1,0.924,418352.5,418352.5,31391,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859905,535922.00
05/21/2016 15:45,2,6.598,ACTIVE,214.87,358.88,59.938,1463859904,"274151322000085","219011344069620",26.16,51.00,0,331.53,392.55,174.9,166.9,0.698,678262.1,678262.1,24954,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859906,535923.00
05/21/2016 15:45,2,7.254,ACTIVE,219.16,369.10,59.954,1463859904,"201051344000633","219011344069620",27.61,41.00,0,339.34,418.09,202.9,193.9,0.946,409430.4,409430.4,31864,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859907,535924.00
05/21/2016 15:45,2,7.150,ACTIVE,220.74,368.80,59.954,1463859904,"201051344000469","219011344069620",28.27,34.50,0,339.34,419.00,204.8,195.7,0.959,410737.8,410737.8,31801,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859908,535925.00
05/21/2016 15:45,2,7.088,ACTIVE,217.58,366.10,59.944,1463859904,"201051344000646","219011344069620",27.65,43.20,0,336.04,415.39,198.6,189.8,0.932,414373.5,414373.5,36358,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859909,535926.00
05/21/2016 15:45,2,6.648,ACTIVE,215.09,372.41,59.944,1463859904,"274151322000052","219011344069620",27.35,56.50,0,336.34,394.95,184.1,175.8,0.698,690990.3,690990.3,25181,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859909,535927.00
05/21/2016 15:45,2,7.197,ACTIVE,218.93,368.50,59.975,1463859904,"201051344000585","219011344069620",27.99,42.50,0,338.14,417.49,203.9,194.9,0.959,421053.2,421053.2,36362,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859910,535928.00
05/21/2016 15:45,2,6.947,ACTIVE,217.13,365.19,59.954,1463859904,"201051344001230","219011344069620",28.23,41.80,0,335.74,412.08,198.5,189.7,0.919,418101.5,418101.5,36161,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859911,535929.00
05/21/2016 15:45,2,7.094,ACTIVE,218.93,367.90,59.938,1463859904,"201051344000582","219011344069620",27.57,41.30,0,336.94,418.39,198.0,189.2,0.888,411508.7,411508.7,36329,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859912,535930.00
05/21/2016 15:45,2,6.992,ACTIVE,217.80,366.10,59.949,1463859904,"201051344000955","219011344069620",27.75,43.80,0,337.24,411.48,196.5,187.7,0.924,423710.7,423710.7,36260,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859913,535931.00
05/21/2016 15:45,2,4.377,ACTIVE,214.87,420.80,59.949,1463859904,"274151322000094","219011344069620",38.21,53.30,0,385.93,455.37,170.8,162.9,0.667,557592.6,557592.6,26214,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859914,535932.00
05/21/2016 15:45,2,7.152,ACTIVE,220.74,370.60,59.944,1463859904,"201051344000579","219011344069620",28.07,41.50,0,339.04,417.79,203.2,194.3,0.955,424677.1,424677.1,11877,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859915,535933.00
05/21/2016 15:45,2,7.090,ACTIVE,217.58,364.89,59.933,1463859904,"201051344000890","219011344069620",27.61,44.50,0,336.04,411.78,198.4,189.6,0.910,420883.9,420883.9,36280,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859916,535934.00
05/21/2016 15:45,2,7.055,ACTIVE,218.26,366.40,59.959,1463859904,"201051344000438","219011344069620",27.45,43.80,0,338.14,416.59,196.0,187.3,0.928,422926.0,422926.0,36284,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859917,535935.00
05/21/2016 15:45,2,6.977,ACTIVE,217.80,365.49,59.944,1463859904,"201051344000417","219011344069620",27.35,45.30,0,336.64,410.58,193.2,184.6,0.915,415487.9,415487.9,36444,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859918,535936.00
05/21/2016 15:45,2,6.658,ACTIVE,214.19,375.11,59.938,1463859904,"274151322000083","219011344069620",27.25,56.30,0,336.94,395.55,183.8,175.4,0.734,684788.4,684788.4,25253,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859918,535937.00
05/21/2016 15:45,2,6.881,ACTIVE,215.54,375.11,59.959,1463859904,"274151322000076","219011344069620",28.05,55.00,0,336.34,397.35,195.2,186.5,0.804,729101.5,729101.5,25252,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859919,535938.00
05/21/2016 15:45,2,7.078,ACTIVE,219.16,369.10,59.970,1463859904,"201051344000868","219011344069620",28.25,36.50,0,338.74,418.70,202.4,193.4,0.919,409883.9,409883.9,31524,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859920,535939.00
05/21/2016 15:45,2,7.006,ACTIVE,214.41,364.59,59.944,1463859904,"274151322000095","219011344069620",27.65,56.00,0,335.44,399.16,196.3,187.5,0.751,721599.4,721599.4,25166,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859921,535940.00
05/21/2016 15:45,2,7.246,ACTIVE,220.52,372.41,59.922,1463859904,"201051344000988","219011344069620",27.57,38.20,0,339.04,418.70,202.4,193.4,0.941,406995.7,406995.7,31823,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859922,535941.00
05/21/2016 15:45,2,7.215,ACTIVE,218.71,366.40,59.949,1463859904,"201051344001025","219011344069620",27.51,43.80,0,338.44,417.19,201.0,192.1,0.906,420814.5,420814.5,36335,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859923,535942.00
05/21/2016 15:45,2,7.072,ACTIVE,220.52,369.70,59.954,1463859904,"201051344000458","219011344069620",28.33,38.20,0,340.25,418.70,202.8,193.8,0.972,417796.6,417796.6,31748,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859924,535943.00
05/21/2016 15:45,2,7.188,ACTIVE,220.97,371.81,59.965,1463859904,"201051344000853","219011344069620",28.07,36.30,0,340.85,422.30,204.3,195.3,0.955,416430.6,416430.6,31346,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859925,535944.00
05/21/2016 15:45,2,6.996,ACTIVE,217.13,363.09,59.949,1463859904,"201051344000685","219011344069620",27.67,42.00,0,337.24,411.78,196.1,187.3,0.950,422467.9,422467.9,36171,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859926,535945.00
05/21/2016 15:45,2,6.986,ACTIVE,218.48,366.40,59.954,1463859904,"201051344000917","219011344069620",27.85,41.50,0,337.24,416.89,197.1,188.3,0.924,419364.1,419364.1,36173,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859927,535946.00
05/21/2016 15:45,2,6.943,ACTIVE,217.58,365.49,59.949,1463859904,"201051344001145","219011344069620",27.95,40.20,0,338.14,412.38,196.5,187.7,0.910,424524.8,424524.8,36024,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859928,535947.00
05/21/2016 15:45,2,7.008,ACTIVE,218.93,367.30,59.944,1463859904,"201051344000651","219011344069620",27.57,42.50,0,339.04,417.49,195.6,186.8,0.888,416776.4,416776.4,36389,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859929,535948.00
05/21/2016 15:45,2,6.242,ACTIVE,214.41,372.11,59.949,1463859904,"274151322000088","219011344069620",26.30,50.20,0,330.63,392.85,166.3,158.6,0.628,662102.6,662102.6,24917,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859930,535949.00
05/21/2016 15:45,2,4.209,ACTIVE,215.54,411.18,59.949,1463859904,"274151322000068","219011344069620",37.49,53.80,0,384.43,452.36,159.2,151.8,0.623,557295.5,557295.5,26422,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859931,535950.00
05/21/2016 15:45,2,6.688,ACTIVE,218.26,364.29,59.975,1463859904,"201051344001135","219011344069620",27.41,43.00,0,338.14,416.29,185.4,177.0,0.853,412841.2,412841.2,36331,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859932,535951.00
05/21/2016 15:45,2,6.781,ACTIVE,218.03,365.49,59.928,1463859904,"201051344000594","219011344069620",27.67,45.80,0,337.84,419.00,190.0,181.4,0.871,421522.6,421522.6,31783,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859933,535952.00
05/21/2016 15:45,2,6.467,ACTIVE,218.26,363.39,59.949,1463859904,"201051344001203","219011344069620",27.69,43.00,0,338.74,417.19,181.3,173.1,0.844,419813.7,419813.7,36359,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859934,535953.00
05/21/2016 15:45,2,5.980,ACTIVE,214.64,356.78,59.970,1463859904,"274151322000054","219011344069620",26.38,51.50,0,329.43,393.75,159.7,152.2,0.614,676326.0,676326.0,24949,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859935,535954.00
05/21/2016 15:45,2,6.537,ACTIVE,218.71,366.10,59.965,1463859904,"201051344000867","219011344069620",28.05,38.20,0,339.34,418.39,185.8,177.4,0.853,409128.2,409128.2,31786,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859936,535955.00
05/21/2016 15:45,2,6.436,ACTIVE,218.48,365.19,59.954,1463859904,"201051344001093","219011344069620",28.05,41.00,0,338.44,416.89,182.8,174.5,0.844,418460.0,418460.0,36224,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859937,535956.00
05/21/2016 15:45,2,6.988,ACTIVE,219.84,370.90,59.970,1463859904,"201051344000900","219011344069620",28.17,35.80,0,338.74,419.30,199.2,190.4,0.910,424827.0,424827.0,31177,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859937,535957.00
05/21/2016 15:45,2,6.896,ACTIVE,219.84,367.00,59.965,1463859904,"201051344000648","219011344069620",27.89,36.50,0,339.95,418.70,194.7,186.0,0.893,416724.0,416724.0,31469,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859938,535958.00
05/21/2016 15:45,2,6.918,ACTIVE,220.06,369.10,59.959,1463859904,"201051344000569","219011344069620",28.35,37.50,0,339.04,419.00,198.7,189.9,0.928,425926.8,425926.8,31106,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859939,535959.00
05/21/2016 15:45,2,7.012,ACTIVE,220.52,372.11,59.959,1463859904,"201051344000983","219011344069620",28.17,36.80,0,339.34,418.70,200.2,191.3,0.941,417381.1,417381.1,31585,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859940,535960.00
05/21/2016 15:45,2,7.010,ACTIVE,220.29,371.21,59.959,1463859904,"201051344001158","219011344069620",27.77,39.30,0,339.04,417.19,197.4,188.6,0.924,411816.4,411816.4,31848,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859941,535961.00
05/21/2016 15:45,2,7.043,ACTIVE,220.29,369.10,59.959,1463859904,"201051344000576","219011344069620",28.09,35.60,0,339.65,418.39,200.2,191.3,0.915,418846.4,418846.4,31253,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859942,535962.00
05/21/2016 15:45,2,6.570,ACTIVE,215.09,358.28,59.965,1463859904,"274151322000087","219011344069620",26.36,59.50,0,331.53,392.25,175.2,167.2,0.654,649966.4,649966.4,25036,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463859943,535963.00
05/21/2016 16:00,2,6.188,ACTIVE,218.71,364.29,59.975,1463860804,"201051344000645","219011344069620",27.37,38.80,0,341.45,413.89,171.5,163.6,0.778,418395.8,418395.8,31392,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860805,535964.00
05/21/2016 16:00,2,5.686,ACTIVE,214.19,364.29,59.981,1463860804,"274151322000085","219011344069620",25.72,51.30,0,337.84,390.44,147.9,140.9,0.575,678298.9,678298.9,24955,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860806,535965.00
05/21/2016 16:00,2,6.277,ACTIVE,218.03,364.89,59.981,1463860804,"201051344000633","219011344069620",26.86,43.20,0,340.55,414.79,170.7,162.8,0.809,409473.4,409473.4,31865,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860807,535966.00
05/21/2016 16:00,2,6.273,ACTIVE,218.93,365.80,59.981,1463860804,"201051344000469","219011344069620",26.94,37.80,0,341.75,414.79,171.2,163.3,0.787,410781.1,410781.1,31802,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860808,535967.00
05/21/2016 16:00,2,6.182,ACTIVE,216.67,360.99,59.991,1463860804,"201051344000646","219011344069620",27.21,43.40,0,335.44,407.57,170.3,162.5,0.813,414415.8,414415.8,36359,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860809,535968.00
05/21/2016 16:00,2,5.764,ACTIVE,213.96,363.09,59.991,1463860804,"274151322000052","219011344069620",27.65,53.50,0,336.94,391.94,161.4,153.8,0.632,691030.0,691030.0,25182,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860810,535969.00
05/21/2016 16:00,2,6.305,ACTIVE,218.03,364.29,59.981,1463860804,"201051344000585","219011344069620",27.19,43.00,0,336.94,413.29,173.7,165.7,0.804,421096.7,421096.7,36363,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860811,535970.00
05/21/2016 16:00,2,6.047,ACTIVE,216.67,359.18,59.986,1463860804,"201051344001230","219011344069620",27.77,42.50,0,335.44,407.57,170.2,162.4,0.769,418143.9,418143.9,36162,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860812,535971.00
05/21/2016 16:00,2,6.084,ACTIVE,218.03,362.49,59.986,1463860804,"201051344000582","219011344069620",27.43,43.20,0,337.24,412.68,168.8,161.0,0.773,411550.9,411550.9,36330,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860813,535972.00
05/21/2016 16:00,2,6.121,ACTIVE,216.90,361.89,59.981,1463860804,"201051344000955","219011344069620",27.27,45.00,0,336.34,406.37,169.1,161.3,0.809,423752.6,423752.6,36261,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860814,535973.00
05/21/2016 16:00,2,3.877,ACTIVE,214.41,406.07,59.981,1463860804,"274151322000094","219011344069620",37.45,52.50,0,385.63,450.86,147.2,140.1,0.575,557629.0,557629.0,26215,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860815,535974.00
05/21/2016 16:00,2,6.318,ACTIVE,218.93,364.89,59.996,1463860804,"201051344000579","219011344069620",26.86,44.30,0,342.35,413.29,171.9,164.0,0.800,424720.2,424720.2,11878,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860816,535975.00
05/21/2016 16:00,2,6.162,ACTIVE,216.67,360.69,59.981,1463860804,"201051344000890","219011344069620",27.23,44.00,0,336.34,407.27,170.0,162.2,0.791,420926.1,420926.1,36281,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860817,535976.00
05/21/2016 16:00,2,6.141,ACTIVE,217.58,364.59,59.986,1463860804,"201051344000438","219011344069620",27.35,44.50,0,337.54,407.57,170.2,162.3,0.809,422968.2,422968.2,36285,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860817,535977.00
05/21/2016 16:00,2,6.117,ACTIVE,216.90,363.09,59.981,1463860804,"201051344000417","219011344069620",27.02,45.50,0,336.64,406.67,167.3,159.5,0.813,415529.4,415529.4,36445,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860819,535978.00
05/21/2016 16:00,2,5.844,ACTIVE,213.74,351.97,60.007,1463860804,"274151322000083","219011344069620",27.33,55.80,0,337.24,391.64,161.8,154.2,0.645,684828.3,684828.3,25254,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860820,535979.00
05/21/2016 16:00,2,6.031,ACTIVE,215.09,373.31,59.991,1463860804,"274151322000076","219011344069620",28.17,53.50,0,336.34,394.35,172.1,164.2,0.685,729143.9,729143.9,25253,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860820,535980.00
05/21/2016 16:00,2,6.250,ACTIVE,217.80,364.59,59.996,1463860804,"201051344000868","219011344069620",27.04,38.60,0,338.74,414.49,171.1,163.3,0.782,409927.2,409927.2,31525,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860821,535981.00
05/21/2016 16:00,2,6.137,ACTIVE,213.96,370.60,59.981,1463860804,"274151322000095","219011344069620",27.73,55.50,0,336.04,395.25,172.4,164.4,0.650,721641.9,721641.9,25167,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860822,535982.00
05/21/2016 16:00,2,6.289,ACTIVE,219.16,366.70,59.996,1463860804,"201051344000988","219011344069620",26.60,40.60,0,340.25,414.49,169.5,161.6,0.800,407038.6,407038.6,31824,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860823,535983.00
05/21/2016 16:00,2,6.270,ACTIVE,218.03,363.09,59.991,1463860804,"201051344001025","219011344069620",27.04,44.80,0,337.24,409.08,171.7,163.8,0.773,420857.5,420857.5,36336,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860824,535984.00
05/21/2016 16:00,2,6.234,ACTIVE,219.16,365.80,59.996,1463860804,"201051344000458","219011344069620",27.19,40.40,0,342.65,413.59,171.6,163.7,0.818,417839.9,417839.9,31749,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860825,535985.00
05/21/2016 16:00,2,6.223,ACTIVE,219.39,366.70,59.986,1463860804,"201051344000853","219011344069620",27.43,38.20,0,342.35,415.09,172.9,165.0,0.818,416474.2,416474.2,31347,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860826,535986.00
05/21/2016 16:00,2,6.180,ACTIVE,216.90,363.99,60.023,1463860804,"201051344000685","219011344069620",27.47,42.00,0,335.44,406.97,171.9,164.0,0.840,422510.5,422510.5,36172,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860827,535987.00
05/21/2016 16:00,2,6.146,ACTIVE,217.80,363.39,59.991,1463860804,"201051344000917","219011344069620",27.47,43.40,0,337.84,408.18,171.1,163.2,0.809,419406.8,419406.8,36174,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860828,535988.00
05/21/2016 16:00,2,6.205,ACTIVE,216.90,362.49,59.981,1463860804,"201051344001145","219011344069620",27.55,41.80,0,336.94,407.27,173.1,165.2,0.813,424567.6,424567.6,36025,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860829,535989.00
05/21/2016 16:00,2,6.199,ACTIVE,218.26,363.39,59.986,1463860804,"201051344000651","219011344069620",27.08,44.00,0,339.04,412.08,170.0,162.2,0.773,416818.8,416818.8,36390,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860830,535990.00
05/21/2016 16:00,2,5.684,ACTIVE,214.19,357.08,59.996,1463860804,"274151322000088","219011344069620",25.96,49.30,0,337.54,389.24,149.4,142.3,0.566,662139.6,662139.6,24918,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860831,535991.00
05/21/2016 16:00,2,3.891,ACTIVE,215.09,415.99,59.986,1463860804,"274151322000068","219011344069620",37.49,51.00,0,380.22,442.74,148.3,141.2,0.570,557331.9,557331.9,26423,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860832,535992.00
05/21/2016 16:00,2,6.186,ACTIVE,217.58,362.49,59.991,1463860804,"201051344001135","219011344069620",27.06,43.80,0,336.34,406.97,169.5,161.7,0.782,412883.3,412883.3,36332,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860833,535993.00
05/21/2016 16:00,2,6.197,ACTIVE,217.35,363.99,59.991,1463860804,"201051344000594","219011344069620",27.43,46.60,0,336.04,414.79,172.2,164.2,0.800,421565.7,421565.7,31784,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860834,535994.00
05/21/2016 16:00,2,6.213,ACTIVE,218.03,363.09,60.002,1463860804,"201051344001203","219011344069620",27.06,43.60,0,339.04,410.88,170.3,162.5,0.795,419856.3,419856.3,36360,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860835,535995.00
05/21/2016 16:00,2,5.734,ACTIVE,213.74,370.90,59.986,1463860804,"274151322000054","219011344069620",26.02,51.30,0,337.24,390.74,151.0,143.9,0.575,676363.5,676363.5,24950,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860836,535996.00
05/21/2016 16:00,2,6.234,ACTIVE,218.03,363.09,59.991,1463860804,"201051344000867","219011344069620",27.12,41.00,0,339.65,413.29,171.2,163.3,0.787,409171.2,409171.2,31787,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860837,535997.00
05/21/2016 16:00,2,5.941,ACTIVE,218.03,363.09,59.996,1463860804,"201051344001093","219011344069620",27.69,42.50,0,337.54,410.28,166.7,158.9,0.769,418501.7,418501.7,36225,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860838,535998.00
05/21/2016 16:00,2,6.270,ACTIVE,218.48,366.40,60.012,1463860804,"201051344000900","219011344069620",27.61,37.50,0,341.75,415.39,175.2,167.2,0.800,424871.0,424871.0,31178,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860838,535999.00
05/21/2016 16:00,2,5.988,ACTIVE,218.71,364.89,59.991,1463860804,"201051344000648","219011344069620",27.79,39.00,0,342.35,414.49,168.6,160.8,0.787,416766.5,416766.5,31470,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860839,536000.00
05/21/2016 16:00,2,6.209,ACTIVE,218.93,366.10,59.991,1463860804,"201051344000569","219011344069620",27.53,39.00,0,341.45,414.79,173.1,165.1,0.818,425970.2,425970.2,31107,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860840,536001.00
05/21/2016 16:00,2,6.258,ACTIVE,218.93,366.10,59.996,1463860804,"201051344000983","219011344069620",27.35,39.00,0,339.95,414.19,173.4,165.4,0.818,417424.7,417424.7,31586,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860841,536002.00
