ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 16:00,2,6.145,ACTIVE,218.93,365.80,59.991,1463860804,"201051344001158","219011344069620",27.08,42.30,0,342.35,413.59,168.4,160.6,0.791,411858.8,411858.8,31849,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860842,536003.00
05/21/2016 16:00,2,6.193,ACTIVE,219.16,364.89,60.002,1463860804,"201051344000576","219011344069620",27.31,37.50,0,340.85,414.19,171.2,163.3,0.809,418889.5,418889.5,31254,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860843,536004.00
05/21/2016 16:00,2,5.686,ACTIVE,214.19,350.47,59.981,1463860804,"274151322000087","219011344069620",26.04,59.80,0,337.54,389.24,149.9,142.8,0.561,650003.6,650003.6,25037,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463860844,536005.00
05/21/2016 16:15,2,5.879,ACTIVE,219.39,366.70,59.986,1463861703,"201051344000645","219011344069620",28.01,38.40,0,344.15,405.47,166.8,159.1,0.742,418435.8,418435.8,31393,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861704,536006.00
05/21/2016 16:15,2,5.383,ACTIVE,214.64,365.19,59.986,1463861703,"274151322000085","219011344069620",25.68,51.00,0,339.04,382.63,139.9,133.1,0.535,678332.8,678332.8,24956,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861705,536007.00
05/21/2016 16:15,2,5.848,ACTIVE,218.48,364.29,59.981,1463861703,"201051344000633","219011344069620",27.89,42.80,0,342.65,404.87,165.0,157.3,0.791,409513.0,409513.0,31866,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861706,536008.00
05/21/2016 16:15,2,5.893,ACTIVE,219.39,367.60,59.996,1463861703,"201051344000469","219011344069620",27.95,37.80,0,343.85,405.77,166.8,159.1,0.795,410821.0,410821.0,31803,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861707,536009.00
05/21/2016 16:15,2,5.865,ACTIVE,216.90,362.79,59.991,1463861703,"201051344000646","219011344069620",27.12,44.00,0,336.34,400.06,161.1,153.5,0.760,414454.8,414454.8,36360,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861708,536010.00
05/21/2016 16:15,2,5.469,ACTIVE,214.64,350.77,59.975,1463861703,"274151322000052","219011344069620",27.33,53.00,0,337.54,385.63,151.4,144.2,0.592,691066.8,691066.8,25183,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861709,536011.00
05/21/2016 16:15,2,6.043,ACTIVE,218.26,363.09,59.981,1463861703,"201051344000585","219011344069620",27.19,43.80,0,338.14,399.76,166.4,158.7,0.778,421136.7,421136.7,36364,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861710,536012.00
05/21/2016 16:15,2,5.791,ACTIVE,216.67,360.08,59.981,1463861703,"201051344001230","219011344069620",27.59,42.80,0,337.24,399.76,161.9,154.3,0.747,418182.9,418182.9,36163,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861711,536013.00
05/21/2016 16:15,2,5.787,ACTIVE,218.26,363.99,59.986,1463861703,"201051344000582","219011344069620",27.43,44.00,0,336.94,400.06,160.8,153.3,0.738,411589.6,411589.6,36331,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861711,536014.00
05/21/2016 16:15,2,5.832,ACTIVE,217.13,362.49,59.981,1463861703,"201051344000955","219011344069620",26.96,45.30,0,336.94,399.16,159.2,151.8,0.738,423791.3,423791.3,36262,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861712,536015.00
05/21/2016 16:15,2,3.627,ACTIVE,214.64,411.48,59.986,1463861703,"274151322000094","219011344069620",37.57,52.30,0,386.53,439.43,137.6,130.9,0.535,557662.4,557662.4,26216,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861713,536016.00
05/21/2016 16:15,2,5.822,ACTIVE,219.39,364.29,59.981,1463861703,"201051344000579","219011344069620",28.01,44.30,0,343.55,405.47,165.2,157.5,0.782,424759.9,424759.9,11879,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861714,536017.00
05/21/2016 16:15,2,5.799,ACTIVE,217.13,361.29,59.986,1463861703,"201051344000890","219011344069620",27.53,44.50,0,337.84,398.86,161.5,154.0,0.742,420965.0,420965.0,36282,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861715,536018.00
05/21/2016 16:15,2,5.805,ACTIVE,217.58,362.79,59.986,1463861703,"201051344000438","219011344069620",27.27,45.00,0,337.54,399.76,160.3,152.8,0.769,423007.1,423007.1,36286,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861716,536019.00
05/21/2016 16:15,2,5.758,ACTIVE,217.35,360.99,59.975,1463861703,"201051344000417","219011344069620",27.17,46.00,0,336.34,398.26,158.4,150.9,0.760,415567.7,415567.7,36446,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861717,536020.00
05/21/2016 16:15,2,5.545,ACTIVE,214.19,349.86,59.986,1463861703,"274151322000083","219011344069620",27.17,54.00,0,335.74,385.33,152.6,145.4,0.605,684865.2,684865.2,25255,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861718,536021.00
05/21/2016 16:15,2,5.754,ACTIVE,214.87,352.27,59.986,1463861703,"274151322000076","219011344069620",27.77,52.50,0,338.14,389.24,161.8,154.2,0.645,729183.2,729183.2,25254,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861719,536022.00
05/21/2016 16:15,2,5.951,ACTIVE,218.03,364.59,59.981,1463861703,"201051344000868","219011344069620",27.71,37.80,0,341.75,404.57,166.9,159.2,0.760,409967.0,409967.0,31526,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861720,536023.00
05/21/2016 16:15,2,5.750,ACTIVE,214.41,369.70,59.975,1463861703,"274151322000095","219011344069620",27.87,53.80,0,337.54,388.64,162.4,154.8,0.619,721681.3,721681.3,25168,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861721,536024.00
05/21/2016 16:15,2,5.990,ACTIVE,219.39,368.20,59.986,1463861703,"201051344000988","219011344069620",27.29,40.20,0,341.75,405.17,165.6,157.9,0.756,407078.1,407078.1,31825,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861722,536025.00
05/21/2016 16:15,2,5.959,ACTIVE,217.80,361.89,59.996,1463861703,"201051344001025","219011344069620",27.29,45.50,0,338.44,399.46,164.8,157.1,0.738,420897.1,420897.1,36337,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861722,536026.00
05/21/2016 16:15,2,5.938,ACTIVE,219.16,365.80,59.975,1463861703,"201051344000458","219011344069620",27.83,39.50,0,343.55,405.47,167.2,159.5,0.795,417879.9,417879.9,31750,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861723,536027.00
05/21/2016 16:15,2,5.938,ACTIVE,219.84,364.29,59.970,1463861703,"201051344000853","219011344069620",28.09,38.00,0,343.55,405.77,168.8,161.0,0.795,416514.6,416514.6,31348,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861725,536028.00
05/21/2016 16:15,2,5.773,ACTIVE,216.90,361.89,59.965,1463861703,"201051344000685","219011344069620",27.77,43.20,0,336.94,399.46,162.4,154.8,0.787,422549.9,422549.9,36173,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861725,536029.00
05/21/2016 16:15,2,5.904,ACTIVE,218.03,363.09,59.981,1463861703,"201051344000917","219011344069620",27.27,43.80,0,337.54,399.46,163.0,155.4,0.769,419446.1,419446.1,36175,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861726,536030.00
05/21/2016 16:15,2,5.881,ACTIVE,217.13,361.29,59.981,1463861703,"201051344001145","219011344069620",27.51,41.80,0,337.54,405.47,163.9,156.2,0.765,424607.2,424607.2,36026,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861727,536031.00
05/21/2016 16:15,2,5.867,ACTIVE,218.26,363.69,59.975,1463861703,"201051344000651","219011344069620",27.25,44.80,0,342.65,401.56,161.9,154.3,0.738,416857.9,416857.9,36391,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861728,536032.00
05/21/2016 16:15,2,5.354,ACTIVE,214.41,354.37,59.975,1463861703,"274151322000088","219011344069620",25.90,50.00,0,337.84,382.93,140.4,133.6,0.530,662173.6,662173.6,24919,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861729,536033.00
05/21/2016 16:15,2,3.699,ACTIVE,215.54,407.27,59.954,1463861703,"274151322000068","219011344069620",37.17,50.80,0,379.62,443.04,138.3,131.6,0.526,557365.4,557365.4,26424,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861731,536034.00
05/21/2016 16:15,2,5.830,ACTIVE,217.80,361.59,59.986,1463861703,"201051344001135","219011344069620",27.25,45.30,0,337.54,398.56,160.8,153.3,0.747,412922.2,412922.2,36333,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861732,536035.00
05/21/2016 16:15,2,5.900,ACTIVE,217.80,363.39,59.981,1463861703,"201051344000594","219011344069620",27.71,47.30,0,337.24,400.96,165.6,157.9,0.769,421605.5,421605.5,31785,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861733,536036.00
05/21/2016 16:15,2,5.873,ACTIVE,218.03,362.19,59.991,1463861703,"201051344001203","219011344069620",27.45,44.80,0,339.65,399.76,163.2,155.6,0.765,419895.6,419895.6,36361,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861734,536037.00
05/21/2016 16:15,2,5.395,ACTIVE,214.64,353.47,59.975,1463861703,"274151322000054","219011344069620",26.02,50.80,0,337.84,384.13,142.1,135.2,0.539,676397.9,676397.9,24951,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861735,536038.00
05/21/2016 16:15,2,5.951,ACTIVE,218.48,363.39,59.981,1463861703,"201051344000867","219011344069620",27.59,40.20,0,342.05,403.67,166.3,158.6,0.765,409211.0,409211.0,31788,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861736,536039.00
05/21/2016 16:15,2,5.686,ACTIVE,218.26,363.99,59.986,1463861703,"201051344001093","219011344069620",27.75,42.50,0,338.74,399.16,159.9,152.4,0.729,418540.1,418540.1,36226,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861737,536040.00
05/21/2016 16:15,2,5.959,ACTIVE,218.93,366.40,59.981,1463861703,"201051344000900","219011344069620",28.13,36.30,0,342.65,406.37,169.7,161.9,0.778,424911.8,424911.8,31179,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861737,536041.00
05/21/2016 16:15,2,5.871,ACTIVE,218.93,363.99,59.970,1463861703,"201051344000648","219011344069620",27.59,38.60,0,344.15,405.47,164.1,156.4,0.760,416805.9,416805.9,31471,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861738,536042.00
05/21/2016 16:15,2,5.898,ACTIVE,219.16,367.00,59.981,1463861703,"201051344000569","219011344069620",28.15,38.40,0,342.35,406.67,168.2,160.4,0.782,426010.6,426010.6,31108,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861739,536043.00
05/21/2016 16:15,2,5.861,ACTIVE,219.16,365.49,59.975,1463861703,"201051344000983","219011344069620",28.41,39.00,0,342.35,406.07,168.7,160.9,0.795,417465.1,417465.1,31587,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861740,536044.00
05/21/2016 16:15,2,5.912,ACTIVE,219.39,364.59,59.970,1463861703,"201051344001158","219011344069620",27.29,41.30,0,343.25,404.27,163.5,155.9,0.769,411898.0,411898.0,31850,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861741,536045.00
05/21/2016 16:15,2,5.879,ACTIVE,219.39,367.90,59.986,1463861703,"201051344000576","219011344069620",27.93,37.30,0,342.65,405.47,166.3,158.6,0.787,418929.4,418929.4,31255,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861742,536046.00
05/21/2016 16:15,2,5.379,ACTIVE,214.87,355.58,59.965,1463861703,"274151322000087","219011344069620",26.00,59.00,0,338.44,382.93,141.6,134.7,0.521,650037.8,650037.8,25038,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463861743,536047.00
05/21/2016 16:30,2,5.539,ACTIVE,218.26,361.89,59.986,1463862603,"201051344000645","219011344069620",27.41,38.20,0,340.85,403.37,153.8,146.5,0.703,418473.7,418473.7,31394,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862604,536048.00
05/21/2016 16:30,2,4.930,ACTIVE,214.41,360.69,59.991,1463862603,"274151322000085","219011344069620",26.10,50.80,0,335.44,381.73,130.3,123.8,0.504,678364.6,678364.6,24957,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862605,536049.00
05/21/2016 16:30,2,5.492,ACTIVE,217.58,362.79,59.981,1463862603,"201051344000633","219011344069620",27.47,42.80,0,340.25,403.07,152.8,145.6,0.734,409550.6,409550.6,31867,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862606,536050.00
05/21/2016 16:30,2,5.426,ACTIVE,218.48,363.69,59.981,1463862603,"201051344000469","219011344069620",28.01,37.80,0,340.55,404.27,153.8,146.6,0.729,410858.9,410858.9,31804,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862607,536051.00
05/21/2016 16:30,2,5.398,ACTIVE,216.22,360.38,59.986,1463862603,"201051344000646","219011344069620",27.41,43.40,0,335.74,397.05,149.9,142.7,0.716,414491.5,414491.5,36361,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862608,536052.00
05/21/2016 16:30,2,5.062,ACTIVE,214.19,350.77,59.954,1463862603,"274151322000052","219011344069620",27.49,51.00,0,333.63,384.13,140.9,134.1,0.552,691101.3,691101.3,25184,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862609,536053.00
05/21/2016 16:30,2,5.682,ACTIVE,217.35,360.69,59.986,1463862603,"201051344000585","219011344069620",26.82,44.00,0,337.54,398.26,154.2,147.0,0.720,421174.7,421174.7,36365,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862610,536054.00
05/21/2016 16:30,2,5.299,ACTIVE,215.77,357.08,60.002,1463862603,"201051344001230","219011344069620",27.89,42.00,0,335.44,397.35,149.7,142.5,0.703,418219.6,418219.6,36164,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862611,536055.00
05/21/2016 16:30,2,5.299,ACTIVE,217.58,362.19,59.986,1463862603,"201051344000582","219011344069620",27.69,44.50,0,337.84,397.96,148.6,141.5,0.689,411626.1,411626.1,36332,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862611,536056.00
05/21/2016 16:30,2,5.309,ACTIVE,216.22,359.48,59.975,1463862603,"201051344000955","219011344069620",27.55,45.80,0,336.64,396.45,148.1,141.0,0.725,423827.6,423827.6,36263,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862612,536057.00
05/21/2016 16:30,2,3.324,ACTIVE,214.19,414.19,59.970,1463862603,"274151322000094","219011344069620",37.97,52.50,0,386.53,438.23,128.0,121.6,0.499,557693.7,557693.7,26217,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862613,536058.00
05/21/2016 16:30,2,5.459,ACTIVE,218.48,362.79,59.981,1463862603,"201051344000579","219011344069620",27.73,44.00,0,340.25,403.07,153.3,146.0,0.729,424797.6,424797.6,11880,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862614,536059.00
05/21/2016 16:30,2,5.338,ACTIVE,216.00,357.98,59.970,1463862603,"201051344000890","219011344069620",27.63,44.80,0,337.84,397.05,149.5,142.4,0.694,421001.7,421001.7,36283,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862615,536060.00
05/21/2016 16:30,2,5.277,ACTIVE,216.67,360.38,59.981,1463862603,"201051344000438","219011344069620",27.91,45.50,0,337.54,397.35,149.2,142.1,0.716,423043.6,423043.6,36287,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862616,536061.00
05/21/2016 16:30,2,5.352,ACTIVE,216.22,359.78,59.986,1463862603,"201051344000417","219011344069620",27.12,45.50,0,337.54,395.85,146.9,139.8,0.703,415603.7,415603.7,36447,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862617,536062.00
05/21/2016 16:30,2,5.102,ACTIVE,213.29,357.98,59.986,1463862603,"274151322000083","219011344069620",27.51,52.80,0,334.24,383.83,141.9,135.1,0.561,684900.0,684900.0,25256,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862618,536063.00
05/21/2016 16:30,2,5.291,ACTIVE,214.41,351.07,59.954,1463862603,"274151322000076","219011344069620",28.07,51.50,0,338.44,386.23,150.4,143.2,0.601,729220.0,729220.0,25255,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862619,536064.00
05/21/2016 16:30,2,5.420,ACTIVE,217.35,362.49,59.981,1463862603,"201051344000868","219011344069620",28.01,37.50,0,339.04,402.16,153.8,146.5,0.703,410005.0,410005.0,31527,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862620,536065.00
05/21/2016 16:30,2,5.389,ACTIVE,213.51,354.07,59.981,1463862603,"274151322000095","219011344069620",27.77,53.00,0,333.93,385.93,151.6,144.4,0.579,721718.4,721718.4,25169,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862621,536066.00
05/21/2016 16:30,2,5.492,ACTIVE,218.48,364.59,59.975,1463862603,"201051344000988","219011344069620",27.41,40.60,0,342.65,403.67,152.4,145.2,0.707,407115.7,407115.7,31826,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862621,536067.00
05/21/2016 16:30,2,5.469,ACTIVE,217.13,359.78,59.981,1463862603,"201051344001025","219011344069620",27.49,45.00,0,337.84,397.96,152.2,144.9,0.681,420934.5,420934.5,36338,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862622,536068.00
05/21/2016 16:30,2,5.381,ACTIVE,218.48,363.39,59.975,1463862603,"201051344000458","219011344069620",28.31,39.50,0,340.55,404.27,154.3,147.0,0.742,417917.8,417917.8,31751,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862623,536069.00
05/21/2016 16:30,2,5.504,ACTIVE,218.93,365.19,59.975,1463862603,"201051344000853","219011344069620",27.97,37.80,0,343.25,404.87,155.9,148.5,0.738,416552.9,416552.9,31349,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862624,536070.00
05/21/2016 16:30,2,5.414,ACTIVE,216.00,359.78,59.975,1463862603,"201051344000685","219011344069620",27.51,43.60,0,337.24,396.75,150.8,143.7,0.738,422586.9,422586.9,36174,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862626,536071.00
05/21/2016 16:30,2,5.416,ACTIVE,216.90,360.38,59.959,1463862603,"201051344000917","219011344069620",27.57,44.00,0,337.24,397.66,151.3,144.2,0.725,419483.3,419483.3,36176,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862627,536072.00
05/21/2016 16:30,2,5.455,ACTIVE,216.22,359.18,59.975,1463862603,"201051344001145","219011344069620",27.53,41.50,0,337.84,397.05,152.2,144.9,0.720,424644.5,424644.5,36027,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862627,536073.00
05/21/2016 16:30,2,5.436,ACTIVE,217.35,360.69,59.975,1463862603,"201051344000651","219011344069620",27.27,44.80,0,338.74,397.96,150.0,142.9,0.689,416894.7,416894.7,36392,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862628,536074.00
05/21/2016 16:30,2,4.920,ACTIVE,213.51,357.98,59.965,1463862603,"274151322000088","219011344069620",26.20,48.30,0,334.24,382.03,130.4,123.9,0.499,662205.5,662205.5,24920,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862629,536075.00
05/21/2016 16:30,2,3.355,ACTIVE,214.64,415.09,59.981,1463862603,"274151322000068","219011344069620",37.67,50.00,0,384.13,443.34,128.0,121.7,0.495,557396.7,557396.7,26425,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862630,536076.00
05/21/2016 16:30,2,5.404,ACTIVE,216.67,358.88,59.975,1463862603,"201051344001135","219011344069620",27.25,45.30,0,338.14,396.15,149.1,142.0,0.703,412958.8,412958.8,36334,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862631,536077.00
05/21/2016 16:30,2,5.502,ACTIVE,216.67,360.38,59.970,1463862603,"201051344000594","219011344069620",27.53,46.20,0,337.54,399.46,153.4,146.2,0.707,421643.1,421643.1,31786,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862632,536078.00
05/21/2016 16:30,2,5.350,ACTIVE,217.35,360.38,59.986,1463862603,"201051344001203","219011344069620",27.77,44.30,0,338.44,397.66,150.4,143.3,0.725,419932.6,419932.6,36362,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862633,536079.00
05/21/2016 16:30,2,4.957,ACTIVE,213.96,361.29,59.975,1463862603,"274151322000054","219011344069620",26.34,50.80,0,334.54,382.33,132.3,125.7,0.504,676430.2,676430.2,24952,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862634,536080.00
05/21/2016 16:30,2,5.443,ACTIVE,217.35,360.69,59.981,1463862603,"201051344000867","219011344069620",27.87,40.80,0,339.34,400.66,153.6,146.4,0.712,409248.8,409248.8,31789,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862635,536081.00
05/21/2016 16:30,2,5.293,ACTIVE,217.13,360.99,59.970,1463862603,"201051344001093","219011344069620",27.41,42.30,0,337.84,397.05,147.0,140.0,0.676,418576.2,418576.2,36227,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862636,536082.00
05/21/2016 16:30,2,5.510,ACTIVE,218.03,363.09,59.944,1463862603,"201051344000900","219011344069620",28.13,36.30,0,339.65,404.87,157.0,149.6,0.716,424950.3,424950.3,31180,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862637,536083.00
05/21/2016 16:30,2,5.371,ACTIVE,218.03,363.09,59.975,1463862603,"201051344000648","219011344069620",27.89,38.20,0,339.65,403.97,151.6,144.4,0.716,416843.1,416843.1,31472,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862638,536084.00
05/21/2016 16:30,2,5.453,ACTIVE,218.48,363.09,59.981,1463862603,"201051344000569","219011344069620",28.17,38.00,0,339.95,404.27,155.7,148.3,0.725,426048.7,426048.7,31109,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862639,536085.00
05/21/2016 16:30,2,5.490,ACTIVE,218.48,363.09,59.954,1463862603,"201051344000983","219011344069620",28.07,38.40,0,339.34,404.27,156.2,148.9,0.734,417503.4,417503.4,31588,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862640,536086.00
05/21/2016 16:30,2,5.461,ACTIVE,218.26,362.19,59.975,1463862603,"201051344001158","219011344069620",27.35,41.80,0,339.95,403.37,151.1,143.9,0.712,411935.1,411935.1,31851,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862640,536087.00
05/21/2016 16:30,2,5.361,ACTIVE,218.48,364.29,59.975,1463862603,"201051344000576","219011344069620",28.27,37.00,0,342.95,404.27,153.5,146.2,0.716,418967.0,418967.0,31256,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862641,536088.00
05/21/2016 16:30,2,4.961,ACTIVE,213.96,348.96,59.970,1463862603,"274151322000087","219011344069620",26.22,58.30,0,335.74,381.12,131.7,125.2,0.491,650070.0,650070.0,25039,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463862642,536089.00
05/21/2016 16:45,2,5.135,ACTIVE,217.80,361.59,59.912,1463863503,"201051344000645","219011344069620",27.87,38.20,0,342.95,398.86,145.0,138.0,0.663,418508.6,418508.6,31395,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863504,536090.00
05/21/2016 16:45,2,4.643,ACTIVE,213.96,354.97,59.954,1463863503,"274151322000085","219011344069620",26.10,50.20,0,337.54,375.41,122.8,116.6,0.473,678394.0,678394.0,24958,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863505,536091.00
05/21/2016 16:45,2,5.113,ACTIVE,217.13,360.99,59.954,1463863503,"201051344000633","219011344069620",27.89,41.50,0,338.74,396.15,144.4,137.4,0.685,409585.3,409585.3,31868,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863506,536092.00
05/21/2016 16:45,2,5.057,ACTIVE,218.03,361.89,59.965,1463863503,"201051344000469","219011344069620",28.41,36.50,0,340.25,400.06,145.6,138.6,0.689,410893.9,410893.9,31805,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863507,536093.00
05/21/2016 16:45,2,5.043,ACTIVE,215.32,356.78,59.944,1463863503,"201051344000646","219011344069620",27.67,42.80,0,338.44,394.35,141.3,134.4,0.676,414525.6,414525.6,36362,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863508,536094.00
05/21/2016 16:45,2,4.730,ACTIVE,213.74,366.10,59.954,1463863503,"274151322000052","219011344069620",27.49,50.40,0,334.54,380.82,131.7,125.2,0.521,691133.1,691133.1,25185,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863509,536095.00
05/21/2016 16:45,2,5.182,ACTIVE,216.45,359.48,59.965,1463863503,"201051344000585","219011344069620",27.85,43.40,0,337.24,393.75,146.1,139.0,0.698,421209.8,421209.8,36366,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863510,536096.00
05/21/2016 16:45,2,4.996,ACTIVE,215.32,356.18,59.975,1463863503,"201051344001230","219011344069620",27.83,41.30,0,338.14,393.75,140.8,134.0,0.658,418253.6,418253.6,36165,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863511,536097.00
05/21/2016 16:45,2,5.043,ACTIVE,216.67,359.48,59.965,1463863503,"201051344000582","219011344069620",27.39,43.60,0,335.44,397.05,139.9,133.1,0.654,411659.9,411659.9,36333,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863512,536098.00
05/21/2016 16:45,2,4.988,ACTIVE,215.77,356.78,59.959,1463863503,"201051344000955","219011344069620",27.51,45.30,0,336.34,392.85,138.9,132.2,0.667,423861.2,423861.2,36264,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863513,536099.00
05/21/2016 16:45,2,3.104,ACTIVE,213.29,407.57,59.959,1463863503,"274151322000094","219011344069620",37.91,51.80,0,389.54,436.43,118.9,112.8,0.468,557722.5,557722.5,26218,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863514,536100.00
05/21/2016 16:45,2,5.127,ACTIVE,217.80,360.69,59.954,1463863503,"201051344000579","219011344069620",27.81,43.40,0,340.85,398.86,144.4,137.5,0.689,424832.4,424832.4,11881,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863515,536101.00
05/21/2016 16:45,2,5.090,ACTIVE,215.77,357.38,59.991,1463863503,"201051344000890","219011344069620",27.29,44.30,0,338.74,394.65,140.7,133.9,0.654,421035.7,421035.7,36284,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863516,536102.00
05/21/2016 16:45,2,4.975,ACTIVE,216.22,358.28,60.002,1463863503,"201051344000438","219011344069620",27.79,45.50,0,337.54,394.05,140.0,133.2,0.650,423077.5,423077.5,36288,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863517,536103.00
05/21/2016 16:45,2,5.049,ACTIVE,215.77,357.08,59.965,1463863503,"201051344000417","219011344069620",26.98,44.50,0,338.14,393.15,138.0,131.2,0.663,415637.1,415637.1,36448,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863518,536104.00
05/21/2016 16:45,2,4.766,ACTIVE,213.29,349.56,59.954,1463863503,"274151322000083","219011344069620",27.43,51.80,0,333.03,377.52,132.4,125.8,0.530,684932.1,684932.1,25257,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863519,536105.00
05/21/2016 16:45,2,4.918,ACTIVE,214.41,353.47,59.975,1463863503,"274151322000076","219011344069620",28.07,50.80,0,338.14,382.93,139.8,133.0,0.557,729254.0,729254.0,25256,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863520,536106.00
05/21/2016 16:45,2,5.135,ACTIVE,216.67,358.58,59.959,1463863503,"201051344000868","219011344069620",27.75,36.30,0,338.14,395.25,144.3,137.4,0.667,410039.9,410039.9,31528,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863521,536107.00
05/21/2016 16:45,2,5.010,ACTIVE,213.51,363.99,59.959,1463863503,"274151322000095","219011344069620",27.85,51.30,0,332.73,379.92,141.1,134.2,0.530,721752.7,721752.7,25170,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863521,536108.00
05/21/2016 16:45,2,5.084,ACTIVE,218.03,362.49,59.959,1463863503,"201051344000988","219011344069620",27.87,40.20,0,342.65,400.06,143.5,136.5,0.681,407150.4,407150.4,31827,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863522,536109.00
05/21/2016 16:45,2,5.125,ACTIVE,216.22,357.38,59.949,1463863503,"201051344001025","219011344069620",27.63,45.00,0,330.33,397.05,143.4,136.5,0.654,420969.2,420969.2,36339,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863523,536110.00
05/21/2016 16:45,2,5.135,ACTIVE,218.03,361.29,59.954,1463863503,"201051344000458","219011344069620",27.91,39.30,0,340.55,399.76,145.1,138.1,0.703,417952.9,417952.9,31752,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863524,536111.00
05/21/2016 16:45,2,5.131,ACTIVE,218.48,362.49,59.954,1463863503,"201051344000853","219011344069620",28.15,37.30,0,343.85,400.66,146.2,139.2,0.698,416588.3,416588.3,31350,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863525,536112.00
05/21/2016 16:45,2,5.033,ACTIVE,215.77,359.18,59.959,1463863503,"201051344000685","219011344069620",27.77,43.20,0,337.54,394.35,141.5,134.7,0.694,422621.1,422621.1,36175,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863526,536113.00
05/21/2016 16:45,2,5.117,ACTIVE,216.22,357.68,59.965,1463863503,"201051344000917","219011344069620",27.45,43.60,0,337.24,393.15,142.4,135.5,0.676,419517.7,419517.7,36177,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863527,536114.00
05/21/2016 16:45,2,5.104,ACTIVE,215.54,358.28,59.954,1463863503,"201051344001145","219011344069620",27.61,41.00,0,338.14,394.05,142.8,135.9,0.667,424679.1,424679.1,36028,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863528,536115.00
05/21/2016 16:45,2,5.061,ACTIVE,216.67,359.48,59.970,1463863503,"201051344000651","219011344069620",27.47,45.30,0,337.84,393.45,140.8,134.0,0.650,416928.7,416928.7,36393,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863529,536116.00
05/21/2016 16:45,2,4.570,ACTIVE,213.29,356.78,59.959,1463863503,"274151322000088","219011344069620",26.32,48.30,0,333.93,374.81,121.7,115.6,0.460,662235.0,662235.0,24921,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863530,536117.00
05/21/2016 16:45,2,3.174,ACTIVE,214.41,403.67,59.954,1463863503,"274151322000068","219011344069620",37.27,49.80,0,385.03,439.13,119.1,113.1,0.451,557425.7,557425.7,26426,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863531,536118.00
05/21/2016 16:45,2,5.031,ACTIVE,216.00,356.48,59.949,1463863503,"201051344001135","219011344069620",27.55,44.80,0,338.44,393.45,140.3,133.5,0.654,412992.7,412992.7,36335,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863532,536119.00
05/21/2016 16:45,2,5.115,ACTIVE,216.45,359.78,59.959,1463863503,"201051344000594","219011344069620",27.79,45.30,0,337.54,395.25,143.9,137.0,0.681,421678.0,421678.0,31787,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863533,536120.00
05/21/2016 16:45,2,5.076,ACTIVE,216.45,357.68,59.949,1463863503,"201051344001203","219011344069620",27.53,43.60,0,332.73,394.05,141.6,134.7,0.667,419966.8,419966.8,36363,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863534,536121.00
05/21/2016 16:45,2,4.617,ACTIVE,213.74,349.56,59.970,1463863503,"274151322000054","219011344069620",26.42,50.20,0,333.63,376.31,123.5,117.3,0.477,676460.1,676460.1,24953,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863534,536122.00
05/21/2016 16:45,2,5.082,ACTIVE,217.13,358.58,59.928,1463863503,"201051344000867","219011344069620",28.05,39.80,0,338.44,394.95,144.3,137.4,0.667,409283.6,409283.6,31790,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863535,536123.00
05/21/2016 16:45,2,4.896,ACTIVE,216.67,357.98,59.928,1463863503,"201051344001093","219011344069620",27.81,41.80,0,338.14,392.25,137.9,131.2,0.619,418609.6,418609.6,36228,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863536,536124.00
05/21/2016 16:45,2,5.104,ACTIVE,217.80,362.79,59.959,1463863503,"201051344000900","219011344069620",28.39,36.30,0,339.95,399.46,146.8,139.7,0.672,424985.8,424985.8,31181,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863537,536125.00
05/21/2016 16:45,2,5.016,ACTIVE,217.58,360.69,59.954,1463863503,"201051344000648","219011344069620",27.99,38.00,0,341.75,398.56,142.1,135.2,0.658,416877.5,416877.5,31473,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863538,536126.00
05/21/2016 16:45,2,5.061,ACTIVE,217.80,361.29,59.938,1463863503,"201051344000569","219011344069620",28.33,37.50,0,339.65,400.06,145.2,138.3,0.672,426083.9,426083.9,31110,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863539,536127.00
05/21/2016 16:45,2,5.094,ACTIVE,218.26,361.89,59.959,1463863503,"201051344000983","219011344069620",28.31,38.40,0,340.25,399.46,146.1,139.1,0.694,417538.8,417538.8,31589,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863540,536128.00
05/21/2016 16:45,2,5.037,ACTIVE,217.80,360.38,59.959,1463863503,"201051344001158","219011344069620",27.77,41.30,0,340.55,398.26,141.6,134.8,0.672,411969.4,411969.4,31852,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863541,536129.00
05/21/2016 16:45,2,5.049,ACTIVE,218.03,362.19,59.954,1463863503,"201051344000576","219011344069620",27.91,37.00,0,342.95,399.76,142.7,135.8,0.667,419001.8,419001.8,31257,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863542,536130.00
05/21/2016 16:45,2,4.586,ACTIVE,213.51,363.39,59.949,1463863503,"274151322000087","219011344069620",26.28,56.30,0,334.84,375.41,122.0,115.9,0.460,650099.8,650099.8,25040,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463863543,536131.00
05/21/2016 17:00,2,4.312,ACTIVE,217.13,359.18,59.986,1463864403,"201051344000645","219011344069620",28.29,36.50,0,319.51,395.25,123.5,117.3,0.561,418539.2,418539.2,31396,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864404,536132.00
05/21/2016 17:00,2,3.893,ACTIVE,213.51,357.68,59.975,1463864403,"274151322000085","219011344069620",26.84,47.30,0,330.93,380.52,105.8,100.2,0.407,678420.0,678420.0,24959,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864405,536133.00
05/21/2016 17:00,2,4.375,ACTIVE,216.45,358.58,59.986,1463864403,"201051344000633","219011344069620",28.13,40.80,0,320.11,397.05,124.6,118.4,0.601,409615.8,409615.8,31869,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864406,536134.00
05/21/2016 17:00,2,4.348,ACTIVE,217.13,359.18,59.970,1463864403,"201051344000469","219011344069620",28.61,36.00,0,320.71,397.35,126.0,119.7,0.605,410924.5,410924.5,31806,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864407,536135.00
05/21/2016 17:00,2,4.320,ACTIVE,215.09,355.58,59.970,1463864403,"201051344000646","219011344069620",28.31,41.50,0,317.40,392.85,123.9,117.6,0.592,414555.6,414555.6,36363,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864408,536136.00
05/21/2016 17:00,2,4.047,ACTIVE,212.83,361.59,59.981,1463864403,"274151322000052","219011344069620",28.17,47.30,0,330.33,381.73,115.4,109.5,0.451,691161.0,691161.0,25186,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864409,536137.00
05/21/2016 17:00,2,4.578,ACTIVE,216.00,356.78,59.991,1463864403,"201051344000585","219011344069620",27.87,42.00,0,321.91,396.15,129.2,122.7,0.605,421240.9,421240.9,36367,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864410,536138.00
05/21/2016 17:00,2,4.262,ACTIVE,214.87,353.77,59.981,1463864403,"201051344001230","219011344069620",28.65,39.50,0,318.61,391.34,123.6,117.3,0.579,418283.4,418283.4,36166,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864411,536139.00
05/21/2016 17:00,2,4.350,ACTIVE,216.00,356.48,59.981,1463864403,"201051344000582","219011344069620",27.89,43.20,0,316.50,397.35,122.8,116.6,0.575,411689.6,411689.6,36334,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864412,536140.00
05/21/2016 17:00,2,4.320,ACTIVE,215.09,354.37,59.949,1463864403,"201051344000955","219011344069620",27.91,43.40,0,317.40,391.64,122.2,116.0,0.583,423890.8,423890.8,36265,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864413,536141.00
05/21/2016 17:00,2,2.623,ACTIVE,213.29,423.20,59.970,1463864403,"274151322000094","219011344069620",38.88,49.00,0,386.83,440.64,104.0,98.4,0.407,557747.6,557747.6,26219,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864414,536142.00
05/21/2016 17:00,2,4.404,ACTIVE,217.13,359.18,59.991,1463864403,"201051344000579","219011344069620",28.31,42.50,0,319.81,395.85,126.1,119.8,0.601,424863.0,424863.0,11882,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864415,536143.00
05/21/2016 17:00,2,4.289,ACTIVE,215.09,353.77,59.975,1463864403,"201051344000890","219011344069620",28.35,42.30,0,318.61,392.25,123.1,116.9,0.561,421065.6,421065.6,36285,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864416,536144.00
