ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 17:00,2,4.293,ACTIVE,215.77,355.88,59.981,1463864403,"201051344000438","219011344069620",28.23,43.40,0,319.21,397.05,122.8,116.6,0.588,423107.2,423107.2,36289,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864417,536145.00
05/21/2016 17:00,2,4.307,ACTIVE,215.54,355.28,59.991,1463864403,"201051344000417","219011344069620",27.81,43.20,0,318.91,392.55,121.3,115.2,0.592,415666.5,415666.5,36449,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864417,536146.00
05/21/2016 17:00,2,4.092,ACTIVE,212.83,351.97,59.981,1463864403,"274151322000083","219011344069620",28.05,49.80,0,331.23,380.22,116.3,110.3,0.468,684960.3,684960.3,25258,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864418,536147.00
05/21/2016 17:00,2,4.262,ACTIVE,213.74,360.99,59.970,1463864403,"274151322000076","219011344069620",28.65,47.00,0,330.93,380.52,123.5,117.2,0.491,729283.9,729283.9,25257,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864419,536148.00
05/21/2016 17:00,2,4.443,ACTIVE,216.45,357.98,59.981,1463864403,"201051344000868","219011344069620",28.23,35.80,0,320.11,397.96,127.0,120.6,0.597,410070.5,410070.5,31529,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864420,536149.00
05/21/2016 17:00,2,4.312,ACTIVE,213.29,362.19,59.981,1463864403,"274151322000095","219011344069620",28.71,49.50,0,330.33,379.92,125.5,119.2,0.473,721782.8,721782.8,25171,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864421,536150.00
05/21/2016 17:00,2,4.496,ACTIVE,217.35,360.69,59.981,1463864403,"201051344000988","219011344069620",27.97,38.80,0,321.31,397.35,127.5,121.1,0.605,407180.8,407180.8,31828,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864422,536151.00
05/21/2016 17:00,2,4.514,ACTIVE,216.00,356.48,59.981,1463864403,"201051344001025","219011344069620",27.95,43.20,0,318.91,395.25,127.7,121.4,0.583,420999.7,420999.7,36340,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864423,536152.00
05/21/2016 17:00,2,4.459,ACTIVE,217.35,358.28,59.981,1463864403,"201051344000458","219011344069620",28.57,38.00,0,319.81,396.45,129.0,122.6,0.628,417983.6,417983.6,31753,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864424,536153.00
05/21/2016 17:00,2,4.523,ACTIVE,217.80,361.89,59.986,1463864403,"201051344000853","219011344069620",28.43,36.30,0,328.82,397.05,130.3,123.8,0.614,416619.2,416619.2,31351,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864425,536154.00
05/21/2016 17:00,2,4.416,ACTIVE,215.09,355.58,59.991,1463864403,"201051344000685","219011344069620",28.19,41.50,0,317.10,396.75,126.1,119.8,0.623,422651.2,422651.2,36176,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864426,536155.00
05/21/2016 17:00,2,4.430,ACTIVE,216.00,356.78,59.970,1463864403,"201051344000917","219011344069620",28.23,42.50,0,319.51,397.05,126.6,120.3,0.601,419547.9,419547.9,36178,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864427,536156.00
05/21/2016 17:00,2,4.402,ACTIVE,215.32,356.48,59.986,1463864403,"201051344001145","219011344069620",28.55,39.50,0,320.11,395.85,127.3,121.0,0.592,424709.5,424709.5,36029,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864428,536157.00
05/21/2016 17:00,2,4.410,ACTIVE,216.22,357.38,59.975,1463864403,"201051344000651","219011344069620",27.89,44.00,0,319.51,398.26,124.7,118.4,0.575,416958.6,416958.6,36394,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864429,536158.00
05/21/2016 17:00,2,3.924,ACTIVE,213.29,360.38,60.002,1463864403,"274151322000088","219011344069620",27.06,45.30,0,330.93,380.22,107.5,101.8,0.407,662260.8,662260.8,24922,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864430,536159.00
05/21/2016 17:00,2,2.678,ACTIVE,213.96,412.68,59.986,1463864403,"274151322000068","219011344069620",38.51,46.60,0,385.33,440.34,103.1,97.6,0.393,557450.9,557450.9,26427,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864431,536160.00
05/21/2016 17:00,2,4.338,ACTIVE,215.77,355.58,59.981,1463864403,"201051344001135","219011344069620",28.13,44.30,0,320.11,394.95,123.6,117.4,0.575,413022.6,413022.6,36336,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864431,536161.00
05/21/2016 17:00,2,4.395,ACTIVE,216.00,358.58,59.975,1463864403,"201051344000594","219011344069620",28.45,43.80,0,317.70,397.96,126.7,120.4,0.601,421708.5,421708.5,31788,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864433,536162.00
05/21/2016 17:00,2,4.342,ACTIVE,215.77,355.58,59.981,1463864403,"201051344001203","219011344069620",28.09,42.50,0,321.01,397.35,123.5,117.3,0.583,419996.8,419996.8,36364,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864434,536163.00
05/21/2016 17:00,2,3.941,ACTIVE,213.51,359.78,59.975,1463864403,"274151322000054","219011344069620",26.92,47.50,0,329.73,381.42,107.5,101.8,0.411,676486.3,676486.3,24954,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864435,536164.00
05/21/2016 17:00,2,4.416,ACTIVE,216.45,355.58,59.970,1463864403,"201051344000867","219011344069620",27.97,38.60,0,320.41,397.05,125.1,118.8,0.579,409314.2,409314.2,31791,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864436,536165.00
05/21/2016 17:00,2,4.129,ACTIVE,216.22,356.48,59.975,1463864403,"201051344001093","219011344069620",28.43,40.60,0,318.30,395.55,118.8,112.8,0.548,418638.7,418638.7,36229,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864437,536166.00
05/21/2016 17:00,2,4.371,ACTIVE,216.90,358.88,59.981,1463864403,"201051344000900","219011344069620",28.71,34.80,0,318.91,397.05,127.1,120.7,0.583,425016.9,425016.9,31182,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864438,536167.00
05/21/2016 17:00,2,4.301,ACTIVE,216.90,357.98,59.970,1463864403,"201051344000648","219011344069620",28.21,37.00,0,319.21,397.35,123.0,116.7,0.579,416907.5,416907.5,31474,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864438,536168.00
05/21/2016 17:00,2,4.309,ACTIVE,217.13,359.18,59.970,1463864403,"201051344000569","219011344069620",28.84,36.30,0,321.61,396.75,126.0,119.7,0.592,426114.6,426114.6,31111,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864439,536169.00
05/21/2016 17:00,2,4.393,ACTIVE,217.35,358.88,59.986,1463864403,"201051344000983","219011344069620",28.63,37.00,0,322.21,395.85,127.3,121.0,0.605,417569.8,417569.8,31590,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864440,536170.00
05/21/2016 17:00,2,4.373,ACTIVE,217.13,359.78,59.986,1463864403,"201051344001158","219011344069620",27.95,40.20,0,321.01,396.45,123.8,117.6,0.588,411999.5,411999.5,31853,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864441,536171.00
05/21/2016 17:00,2,4.336,ACTIVE,217.35,360.08,59.970,1463864403,"201051344000576","219011344069620",28.51,35.60,0,321.31,396.75,125.2,118.9,0.583,419032.1,419032.1,31258,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864442,536172.00
05/21/2016 17:00,2,3.945,ACTIVE,213.51,348.06,59.981,1463864403,"274151322000087","219011344069620",27.06,54.30,0,330.63,379.02,108.1,102.4,0.411,650125.9,650125.9,25041,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463864443,536173.00
05/21/2016 17:15,2,4.922,ACTIVE,217.80,360.99,59.981,1463865303,"201051344000645","219011344069620",28.65,33.80,0,320.71,396.75,142.8,136.0,0.654,418560.4,418560.4,31397,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865304,536174.00
05/21/2016 17:15,2,4.365,ACTIVE,213.74,357.68,59.965,1463865303,"274151322000085","219011344069620",27.39,43.20,0,330.03,380.82,121.1,114.9,0.473,678438.0,678438.0,24960,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865305,536175.00
05/21/2016 17:15,2,4.949,ACTIVE,217.35,360.99,59.970,1463865303,"201051344000633","219011344069620",28.69,38.00,0,319.21,397.35,143.7,136.8,0.685,409637.0,409637.0,31870,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865306,536176.00
05/21/2016 17:15,2,4.961,ACTIVE,218.26,361.59,59.975,1463865303,"201051344000469","219011344069620",28.67,33.30,0,316.80,397.35,144.1,137.1,0.685,410945.8,410945.8,31807,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865307,536177.00
05/21/2016 17:15,2,4.789,ACTIVE,215.77,358.58,59.959,1463865303,"201051344000646","219011344069620",28.75,39.00,0,316.80,397.35,139.4,132.7,0.672,414576.4,414576.4,36364,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865308,536178.00
05/21/2016 17:15,2,4.404,ACTIVE,213.51,357.98,59.965,1463865303,"274151322000052","219011344069620",28.31,43.00,0,328.22,380.52,126.2,119.9,0.495,691180.4,691180.4,25187,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865309,536179.00
05/21/2016 17:15,2,5.010,ACTIVE,217.13,360.99,59.981,1463865303,"201051344000585","219011344069620",28.31,39.80,0,320.11,397.66,143.6,136.6,0.676,421262.6,421262.6,36368,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865310,536180.00
05/21/2016 17:15,2,4.697,ACTIVE,215.77,357.98,59.970,1463865303,"201051344001230","219011344069620",28.94,37.50,0,317.70,392.25,137.6,130.9,0.645,418304.1,418304.1,36167,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865311,536181.00
05/21/2016 17:15,2,4.748,ACTIVE,216.90,359.48,59.965,1463865303,"201051344000582","219011344069620",28.59,40.00,0,318.00,400.36,137.5,130.8,0.641,411710.1,411710.1,36335,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865312,536182.00
05/21/2016 17:15,2,4.672,ACTIVE,216.00,357.68,59.954,1463865303,"201051344000955","219011344069620",28.71,40.60,0,316.50,395.55,135.8,129.2,0.658,423911.4,423911.4,36266,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865313,536183.00
05/21/2016 17:15,2,2.918,ACTIVE,213.51,412.38,59.970,1463865303,"274151322000094","219011344069620",38.49,44.00,0,373.91,449.65,113.7,107.8,0.446,557764.7,557764.7,26220,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865314,536184.00
05/21/2016 17:15,2,4.881,ACTIVE,217.80,361.29,59.965,1463865303,"201051344000579","219011344069620",28.69,39.80,0,320.71,396.45,141.8,135.0,0.672,424884.5,424884.5,11883,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865314,536185.00
05/21/2016 17:15,2,4.816,ACTIVE,216.22,357.38,59.933,1463865303,"201051344000890","219011344069620",28.53,39.30,0,318.91,397.96,139.1,132.3,0.641,421086.5,421086.5,36286,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865315,536186.00
05/21/2016 17:15,2,4.783,ACTIVE,216.67,359.48,59.970,1463865303,"201051344000438","219011344069620",28.75,40.60,0,316.80,398.56,139.2,132.5,0.667,423128.0,423128.0,36290,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865316,536187.00
05/21/2016 17:15,2,4.797,ACTIVE,216.22,357.38,59.970,1463865303,"201051344000417","219011344069620",28.53,39.80,0,316.50,397.05,138.7,131.9,0.667,415687.0,415687.0,36450,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865317,536188.00
05/21/2016 17:15,2,4.559,ACTIVE,213.29,349.56,59.949,1463865303,"274151322000083","219011344069620",28.39,43.80,0,327.32,380.82,131.1,124.6,0.521,684979.7,684979.7,25259,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865318,536189.00
05/21/2016 17:15,2,4.654,ACTIVE,214.19,367.60,59.965,1463865303,"274151322000076","219011344069620",29.22,43.60,0,329.73,382.33,137.7,131.0,0.548,729304.6,729304.6,25258,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865319,536190.00
05/21/2016 17:15,2,4.828,ACTIVE,216.67,359.18,59.959,1463865303,"201051344000868","219011344069620",28.88,32.80,0,317.70,397.66,141.2,134.3,0.654,410091.8,410091.8,31530,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865320,536191.00
05/21/2016 17:15,2,4.566,ACTIVE,213.51,356.18,59.970,1463865303,"274151322000095","219011344069620",29.10,45.00,0,329.43,381.12,134.6,128.0,0.513,721803.6,721803.6,25172,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865321,536192.00
05/21/2016 17:15,2,4.777,ACTIVE,217.58,361.89,59.991,1463865303,"201051344000988","219011344069620",28.45,36.30,0,316.80,397.05,137.6,130.9,0.654,407202.1,407202.1,31829,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865322,536193.00
05/21/2016 17:15,2,4.680,ACTIVE,216.45,357.38,59.975,1463865303,"201051344001025","219011344069620",28.57,40.80,0,319.51,397.96,135.4,128.7,0.605,421020.9,421020.9,36341,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865323,536194.00
05/21/2016 17:15,2,4.691,ACTIVE,217.58,359.18,59.975,1463865303,"201051344000458","219011344069620",28.78,35.40,0,318.91,396.75,136.7,130.0,0.663,418004.9,418004.9,31754,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865324,536195.00
05/21/2016 17:15,2,4.625,ACTIVE,218.03,360.69,59.981,1463865303,"201051344000853","219011344069620",28.73,33.30,0,323.72,396.75,134.5,127.9,0.636,416640.8,416640.8,31352,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865325,536196.00
05/21/2016 17:15,2,4.354,ACTIVE,215.77,356.78,59.975,1463865303,"201051344000685","219011344069620",28.75,38.60,0,316.20,397.05,126.7,120.3,0.619,422672.0,422672.0,36177,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865326,536197.00
05/21/2016 17:15,2,4.381,ACTIVE,216.22,356.78,59.970,1463865303,"201051344000917","219011344069620",28.71,40.20,0,319.81,398.86,127.3,120.9,0.592,419568.8,419568.8,36179,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865327,536198.00
05/21/2016 17:15,2,4.451,ACTIVE,215.77,357.38,59.975,1463865303,"201051344001145","219011344069620",28.45,36.80,0,319.21,398.56,128.3,121.9,0.597,424730.7,424730.7,36030,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865328,536199.00
05/21/2016 17:15,2,4.436,ACTIVE,216.67,357.98,59.970,1463865303,"201051344000651","219011344069620",28.47,41.30,0,319.21,399.16,127.9,121.5,0.597,416979.4,416979.4,36395,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865328,536200.00
05/21/2016 17:15,2,3.943,ACTIVE,212.83,358.58,59.986,1463865303,"274151322000088","219011344069620",27.63,41.50,0,329.43,380.82,110.3,104.6,0.420,662278.8,662278.8,24923,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865329,536201.00
05/21/2016 17:15,2,2.695,ACTIVE,214.19,428.01,59.965,1463865303,"274151322000068","219011344069620",38.96,43.40,0,385.93,447.55,107.0,101.3,0.407,557468.3,557468.3,26428,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865330,536202.00
05/21/2016 17:15,2,4.391,ACTIVE,216.22,355.28,59.970,1463865303,"201051344001135","219011344069620",28.61,41.00,0,317.70,397.96,127.2,120.9,0.601,413043.6,413043.6,36337,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865331,536203.00
05/21/2016 17:15,2,4.553,ACTIVE,215.77,358.58,59.970,1463865303,"201051344000594","219011344069620",28.65,41.80,0,317.70,397.96,132.1,125.6,0.623,421729.9,421729.9,31789,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865332,536204.00
05/21/2016 17:15,2,4.414,ACTIVE,216.67,356.78,59.965,1463865303,"201051344001203","219011344069620",28.61,40.20,0,318.61,399.16,127.8,121.4,0.605,420017.8,420017.8,36365,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865333,536205.00
05/21/2016 17:15,2,3.908,ACTIVE,213.06,357.68,59.965,1463865303,"274151322000054","219011344069620",27.53,43.60,0,328.82,382.03,109.0,103.2,0.415,676504.6,676504.6,24955,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865334,536206.00
05/21/2016 17:15,2,4.418,ACTIVE,216.67,355.88,59.981,1463865303,"201051344000867","219011344069620",28.90,35.80,0,319.81,397.66,129.3,122.9,0.597,409335.6,409335.6,31792,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865335,536207.00
05/21/2016 17:15,2,4.199,ACTIVE,216.45,355.88,59.965,1463865303,"201051344001093","219011344069620",28.63,38.20,0,318.61,397.35,121.7,115.6,0.561,418659.0,418659.0,36230,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865336,536208.00
05/21/2016 17:15,2,4.281,ACTIVE,216.67,357.38,59.959,1463865303,"201051344000900","219011344069620",29.34,32.60,0,317.40,396.75,127.1,120.8,0.588,425038.5,425038.5,31183,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865337,536209.00
05/21/2016 17:15,2,4.068,ACTIVE,216.90,356.48,59.959,1463865303,"201051344000648","219011344069620",28.94,34.50,0,317.10,397.96,119.2,113.2,0.557,416928.6,416928.6,31475,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865338,536210.00
05/21/2016 17:15,2,4.020,ACTIVE,216.90,357.98,59.970,1463865303,"201051344000569","219011344069620",28.67,34.50,0,318.91,396.45,116.6,110.6,0.552,426136.1,426136.1,31112,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865338,536211.00
05/21/2016 17:15,2,3.867,ACTIVE,216.67,354.37,59.975,1463865303,"201051344000983","219011344069620",28.90,34.80,0,319.21,396.75,113.0,107.2,0.535,417591.5,417591.5,31591,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865340,536212.00
05/21/2016 17:15,2,3.646,ACTIVE,216.45,354.37,59.975,1463865303,"201051344001158","219011344069620",28.29,37.50,0,318.91,397.35,104.4,98.9,0.491,412020.6,412020.6,31854,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865341,536213.00
05/21/2016 17:15,2,3.451,ACTIVE,216.45,356.18,59.970,1463865303,"201051344000576","219011344069620",28.88,32.80,0,318.61,396.75,100.9,95.5,0.473,419053.3,419053.3,31259,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865341,536214.00
05/21/2016 17:15,2,2.945,ACTIVE,212.83,353.47,59.970,1463865303,"274151322000087","219011344069620",27.53,49.50,0,329.43,381.12,82.1,77.3,0.301,650144.1,650144.1,25042,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463865342,536215.00
05/21/2016 17:30,2,2.023,ACTIVE,214.64,359.18,59.938,1463866203,"201051344000645","219011344069620",28.57,31.30,0,320.41,396.75,58.6,54.7,0.468,418577.3,418577.3,31398,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866204,536216.00
05/21/2016 17:30,2,1.781,ACTIVE,212.38,351.67,59.970,1463866203,"274151322000085","219011344069620",27.47,40.00,0,329.43,381.42,49.5,45.9,0.345,678452.3,678452.3,24961,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866205,536217.00
05/21/2016 17:30,2,2.004,ACTIVE,214.41,358.28,60.039,1463866203,"201051344000633","219011344069620",28.25,34.50,0,318.00,397.66,57.4,53.4,0.473,409653.9,409653.9,31871,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866206,536218.00
05/21/2016 17:30,2,1.963,ACTIVE,214.64,359.48,60.023,1463866203,"201051344000469","219011344069620",28.57,30.80,0,317.40,395.85,56.8,52.9,0.486,410962.8,410962.8,31808,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866207,536219.00
05/21/2016 17:30,2,1.939,ACTIVE,213.06,355.88,59.975,1463866203,"201051344000646","219011344069620",28.05,36.00,0,318.30,397.96,55.1,51.2,0.460,414592.9,414592.9,36365,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866208,536220.00
05/21/2016 17:30,2,1.801,ACTIVE,212.16,358.28,59.981,1463866203,"274151322000052","219011344069620",27.95,39.80,0,329.13,381.42,50.9,47.2,0.340,691195.5,691195.5,25188,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866209,536221.00
05/21/2016 17:30,2,1.986,ACTIVE,213.74,355.88,59.944,1463866203,"201051344000585","219011344069620",28.35,36.80,0,318.00,397.35,57.1,53.2,0.468,421279.9,421279.9,36369,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866210,536222.00
05/21/2016 17:30,2,1.857,ACTIVE,213.06,353.17,59.933,1463866203,"201051344001230","219011344069620",28.45,35.00,0,318.30,391.94,53.6,49.8,0.438,418320.3,418320.3,36168,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866211,536223.00
05/21/2016 17:30,2,1.855,ACTIVE,213.96,356.18,59.970,1463866203,"201051344000582","219011344069620",28.31,37.30,0,318.00,397.96,53.2,49.5,0.438,411726.3,411726.3,36336,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866212,536224.00
05/21/2016 17:30,2,1.877,ACTIVE,213.06,355.28,59.917,1463866203,"201051344000955","219011344069620",28.43,37.80,0,318.00,395.85,54.0,50.2,0.455,423927.7,423927.7,36267,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866213,536225.00
05/21/2016 17:30,2,1.186,ACTIVE,212.61,401.26,59.975,1463866203,"274151322000094","219011344069620",37.05,41.30,0,336.64,449.05,44.5,41.1,0.314,557778.0,557778.0,26221,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866214,536226.00
05/21/2016 17:30,2,1.945,ACTIVE,214.41,356.78,59.970,1463866203,"201051344000579","219011344069620",28.53,36.50,0,321.61,395.85,56.2,52.3,0.477,424901.4,424901.4,11884,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866215,536227.00
05/21/2016 17:30,2,1.902,ACTIVE,213.29,354.67,59.944,1463866203,"201051344000890","219011344069620",28.29,36.50,0,319.21,396.75,54.5,50.7,0.446,421102.9,421102.9,36287,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866216,536228.00
05/21/2016 17:30,2,1.889,ACTIVE,213.74,356.18,59.970,1463866203,"201051344000438","219011344069620",28.19,37.30,0,319.51,397.35,54.0,50.2,0.460,423144.2,423144.2,36291,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866217,536229.00
05/21/2016 17:30,2,1.893,ACTIVE,213.51,355.28,59.970,1463866203,"201051344000417","219011344069620",28.15,37.00,0,317.40,395.85,54.0,50.2,0.460,415703.1,415703.1,36451,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866218,536230.00
05/21/2016 17:30,2,1.775,ACTIVE,212.61,356.48,59.965,1463866203,"274151322000083","219011344069620",28.15,40.40,0,328.52,380.82,50.6,46.9,0.354,684994.8,684994.8,25260,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866219,536231.00
05/21/2016 17:30,2,1.885,ACTIVE,213.06,354.67,59.981,1463866203,"274151322000076","219011344069620",28.65,39.50,0,330.63,382.33,54.7,50.9,0.389,729320.7,729320.7,25259,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866220,536232.00
05/21/2016 17:30,2,1.973,ACTIVE,213.96,357.08,60.028,1463866203,"201051344000868","219011344069620",28.53,30.30,0,318.30,398.26,57.0,53.1,0.464,410108.6,410108.6,31531,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866221,536233.00
05/21/2016 17:30,2,1.883,ACTIVE,212.16,360.08,59.965,1463866203,"274151322000095","219011344069620",28.59,40.80,0,329.13,382.03,54.5,50.7,0.380,721819.6,721819.6,25173,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866221,536234.00
05/21/2016 17:30,2,1.992,ACTIVE,214.87,360.38,59.970,1463866203,"201051344000988","219011344069620",28.15,32.80,0,317.10,397.66,56.9,52.9,0.477,407218.6,407218.6,31830,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866222,536235.00
05/21/2016 17:30,2,1.977,ACTIVE,213.51,355.58,59.928,1463866203,"201051344001025","219011344069620",28.29,37.30,0,318.30,397.35,56.6,52.7,0.460,421037.4,421037.4,36342,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866223,536236.00
05/21/2016 17:30,2,1.979,ACTIVE,214.41,357.08,59.965,1463866203,"201051344000458","219011344069620",28.45,32.40,0,319.81,395.85,57.0,53.1,0.477,418021.6,418021.6,31755,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866224,536237.00
05/21/2016 17:30,2,1.963,ACTIVE,214.87,359.18,59.981,1463866203,"201051344000853","219011344069620",28.75,31.00,0,327.02,397.05,57.1,53.2,0.486,416657.5,416657.5,31353,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866225,536238.00
05/21/2016 17:30,2,1.877,ACTIVE,213.74,356.18,59.996,1463866203,"201051344000685","219011344069620",28.35,35.80,0,318.61,396.75,53.9,50.1,0.477,422688.0,422688.0,36178,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866226,536239.00
05/21/2016 17:30,2,1.883,ACTIVE,213.51,355.28,59.981,1463866203,"201051344000917","219011344069620",28.45,36.50,0,321.01,397.35,54.3,50.5,0.455,419584.9,419584.9,36180,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866227,536240.00
05/21/2016 17:30,2,1.881,ACTIVE,213.51,355.28,59.991,1463866203,"201051344001145","219011344069620",28.47,34.30,0,319.51,397.35,54.3,50.5,0.451,424746.8,424746.8,36031,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866228,536241.00
05/21/2016 17:30,2,1.721,ACTIVE,212.16,346.26,60.018,1463866203,"274151322000088","219011344069620",27.25,38.20,0,327.92,380.82,47.5,43.9,0.314,662292.7,662292.7,24924,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866230,536242.00
05/21/2016 17:30,2,1.217,ACTIVE,212.83,403.97,59.991,1463866203,"274151322000068","219011344069620",37.25,40.00,0,336.34,453.56,45.9,42.4,0.301,557481.5,557481.5,26429,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866231,536243.00
05/21/2016 17:30,2,1.959,ACTIVE,213.29,354.37,59.949,1463866203,"201051344001135","219011344069620",28.23,38.00,0,318.30,396.75,56.0,52.1,0.460,413059.8,413059.8,36338,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866232,536244.00
05/21/2016 17:30,2,1.977,ACTIVE,213.74,356.78,59.965,1463866203,"201051344000594","219011344069620",28.59,37.80,0,318.91,399.46,57.2,53.3,0.477,421746.4,421746.4,31790,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866233,536245.00
05/21/2016 17:30,2,1.996,ACTIVE,213.74,355.58,59.975,1463866203,"201051344001203","219011344069620",28.23,36.80,0,318.91,397.96,57.1,53.2,0.482,420034.0,420034.0,36366,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866234,536246.00
05/21/2016 17:30,2,1.840,ACTIVE,212.38,358.58,59.981,1463866203,"274151322000054","219011344069620",27.43,40.00,0,328.52,382.03,51.1,47.4,0.336,676518.6,676518.6,24956,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866235,536247.00
05/21/2016 17:30,2,2.129,ACTIVE,214.41,357.38,59.996,1463866203,"201051344000867","219011344069620",28.61,32.80,0,319.81,396.75,61.7,57.7,0.499,409352.1,409352.1,31793,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866236,536248.00
05/21/2016 17:30,2,2.068,ACTIVE,213.74,357.68,60.002,1463866203,"201051344001093","219011344069620",28.41,35.20,0,318.91,396.75,59.5,55.5,0.486,418674.6,418674.6,36231,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866237,536249.00
05/21/2016 17:30,2,2.223,ACTIVE,214.64,358.88,59.986,1463866203,"201051344000900","219011344069620",28.78,29.80,0,320.41,396.75,64.8,60.7,0.526,425055.0,425055.0,31184,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866238,536250.00
05/21/2016 17:30,2,2.193,ACTIVE,215.09,360.69,60.002,1463866203,"201051344000648","219011344069620",28.65,31.00,0,317.70,398.26,63.6,59.5,0.530,416944.7,416944.7,31476,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866239,536251.00
05/21/2016 17:30,2,2.227,ACTIVE,214.64,360.99,60.012,1463866203,"201051344000569","219011344069620",28.47,31.50,0,323.41,395.85,64.2,60.1,0.535,426152.5,426152.5,31113,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866239,536252.00
05/21/2016 17:30,2,2.174,ACTIVE,214.87,358.88,60.028,1463866203,"201051344000983","219011344069620",28.96,31.50,0,319.81,396.45,63.7,59.6,0.557,417608.2,417608.2,31592,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866240,536253.00
05/21/2016 17:30,2,2.086,ACTIVE,214.64,358.88,59.996,1463866203,"201051344001158","219011344069620",28.47,34.00,0,320.71,397.66,60.1,56.1,0.530,412036.7,412036.7,31855,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866241,536254.00
05/21/2016 17:30,2,2.037,ACTIVE,214.64,359.78,59.986,1463866203,"201051344000576","219011344069620",28.59,29.80,0,318.00,397.96,59.0,55.0,0.486,419069.4,419069.4,31260,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866242,536255.00
05/21/2016 17:30,2,1.803,ACTIVE,212.61,355.88,59.965,1463866203,"274151322000087","219011344069620",27.33,44.30,0,329.73,381.12,49.9,46.3,0.314,650157.9,650157.9,25043,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866243,536256.00
05/21/2016 17:30,2,1.957,ACTIVE,213.96,357.08,59.991,1463866203,"201051344000651","219011344069620",28.35,37.50,0,319.21,398.26,56.1,52.3,0.468,416995.6,416995.6,36396,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463866244,536257.00
05/21/2016 17:45,2,1.812,ACTIVE,214.87,357.38,59.965,1463867103,"201051344000645","219011344069620",29.02,28.50,0,323.41,395.55,53.4,49.6,0.442,418588.4,418588.4,31399,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867104,536258.00
05/21/2016 17:45,2,1.656,ACTIVE,212.61,347.76,59.970,1463867103,"274151322000085","219011344069620",27.73,37.00,0,336.64,376.92,46.5,43.0,0.318,678461.7,678461.7,24962,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867105,536259.00
05/21/2016 17:45,2,1.840,ACTIVE,214.41,357.38,59.907,1463867103,"201051344000633","219011344069620",28.51,31.30,0,323.41,396.15,53.2,49.4,0.451,409665.0,409665.0,31872,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867106,536260.00
05/21/2016 17:45,2,1.791,ACTIVE,214.64,356.48,59.965,1463867103,"201051344000469","219011344069620",29.30,27.80,0,323.11,395.55,53.2,49.4,0.451,410973.9,410973.9,31809,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867107,536261.00
05/21/2016 17:45,2,1.809,ACTIVE,213.06,354.97,59.981,1463867103,"201051344000646","219011344069620",28.53,33.30,0,319.51,392.55,52.3,48.6,0.442,414603.8,414603.8,36366,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867108,536262.00
05/21/2016 17:45,2,1.684,ACTIVE,212.38,356.78,59.970,1463867103,"274151322000052","219011344069620",28.29,36.50,0,336.04,376.92,48.2,44.6,0.327,691205.6,691205.6,25189,0,0,0,L,1151911521,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867109,536263.00
05/21/2016 17:45,2,1.883,ACTIVE,213.74,355.58,59.975,1463867103,"201051344000585","219011344069620",28.77,33.50,0,320.71,397.66,54.8,51.0,0.451,421291.3,421291.3,36370,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867110,536264.00
05/21/2016 17:45,2,1.771,ACTIVE,213.29,353.47,59.981,1463867103,"201051344001230","219011344069620",28.73,32.00,0,317.70,391.04,51.5,47.8,0.424,418331.0,418331.0,36169,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867111,536265.00
05/21/2016 17:45,2,1.758,ACTIVE,213.96,354.97,59.970,1463867103,"201051344000582","219011344069620",28.92,33.50,0,318.91,395.25,51.5,47.8,0.424,411736.9,411736.9,36337,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867111,536266.00
05/21/2016 17:45,2,1.785,ACTIVE,213.06,353.77,59.981,1463867103,"201051344000955","219011344069620",28.86,34.30,0,316.50,390.74,52.2,48.5,0.442,423938.6,423938.6,36268,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867112,536267.00
05/21/2016 17:45,2,1.121,ACTIVE,212.38,403.97,59.928,1463867103,"274151322000094","219011344069620",37.83,38.60,0,336.94,441.24,42.4,39.0,0.287,557786.7,557786.7,26222,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867113,536268.00
05/21/2016 17:45,2,1.857,ACTIVE,214.41,357.08,59.917,1463867103,"201051344000579","219011344069620",28.88,33.00,0,320.71,396.15,54.3,50.5,0.455,424912.7,424912.7,11885,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867114,536269.00
05/21/2016 17:45,2,1.799,ACTIVE,213.29,353.47,59.965,1463867103,"201051344000890","219011344069620",28.80,33.50,0,319.21,392.25,52.6,48.8,0.424,421113.8,421113.8,36288,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867115,536270.00
05/21/2016 17:45,2,1.750,ACTIVE,213.74,354.07,59.949,1463867103,"201051344000438","219011344069620",29.08,34.00,0,318.91,396.15,51.5,47.8,0.442,423154.9,423154.9,36292,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867116,536271.00
05/21/2016 17:45,2,1.783,ACTIVE,213.51,354.07,59.970,1463867103,"201051344000417","219011344069620",28.47,34.00,0,317.70,391.94,51.4,47.7,0.433,415713.8,415713.8,36452,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867117,536272.00
05/21/2016 17:45,2,1.645,ACTIVE,212.16,346.86,59.970,1463867103,"274151322000083","219011344069620",28.49,37.50,0,335.74,377.82,47.4,43.8,0.331,685004.7,685004.7,25261,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867118,536273.00
05/21/2016 17:45,2,1.750,ACTIVE,212.83,347.16,59.970,1463867103,"274151322000076","219011344069620",28.82,36.30,0,336.64,380.52,51.1,47.4,0.362,729331.4,729331.4,25260,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867119,536274.00
05/21/2016 17:45,2,1.834,ACTIVE,213.96,355.58,59.975,1463867103,"201051344000868","219011344069620",28.65,27.50,0,318.91,396.15,53.3,49.5,0.424,410119.8,410119.8,31532,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867120,536275.00
05/21/2016 17:45,2,1.742,ACTIVE,212.16,357.38,59.965,1463867103,"274151322000095","219011344069620",28.73,38.00,0,330.03,380.52,50.6,47.0,0.340,721830.1,721830.1,25174,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867121,536276.00
05/21/2016 17:45,2,1.818,ACTIVE,214.41,360.69,60.023,1463867103,"201051344000988","219011344069620",28.67,30.30,0,321.61,396.45,52.8,49.0,0.420,407229.7,407229.7,31831,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867122,536277.00
05/21/2016 17:45,2,1.826,ACTIVE,213.74,354.37,59.944,1463867103,"201051344001025","219011344069620",28.69,34.00,0,319.51,394.65,53.1,49.3,0.429,421048.5,421048.5,36343,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867122,536278.00
05/21/2016 17:45,2,1.822,ACTIVE,214.41,355.58,59.981,1463867103,"201051344000458","219011344069620",28.78,29.80,0,323.41,396.45,53.2,49.4,0.438,418032.7,418032.7,31756,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867123,536279.00
05/21/2016 17:45,2,1.824,ACTIVE,214.87,358.28,59.991,1463867103,"201051344000853","219011344069620",28.96,28.30,0,326.42,396.75,53.6,49.8,0.442,416668.7,416668.7,31354,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867125,536280.00
05/21/2016 17:45,2,1.766,ACTIVE,213.51,355.58,59.949,1463867103,"201051344000685","219011344069620",28.65,32.80,0,317.40,392.55,51.2,47.5,0.451,422698.6,422698.6,36179,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867126,536281.00
05/21/2016 17:45,2,1.777,ACTIVE,213.74,354.67,59.922,1463867103,"201051344000917","219011344069620",28.80,33.00,0,321.31,396.45,51.9,48.1,0.429,419595.7,419595.7,36181,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867126,536282.00
05/21/2016 17:45,2,1.805,ACTIVE,213.51,354.37,59.986,1463867103,"201051344001145","219011344069620",28.45,31.50,0,320.11,394.95,52.0,48.3,0.424,424757.6,424757.6,36032,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867127,536283.00
05/21/2016 17:45,2,1.814,ACTIVE,213.96,355.28,59.912,1463867103,"201051344000651","219011344069620",28.29,34.00,0,320.11,397.96,52.0,48.3,0.429,417006.1,417006.1,36397,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867128,536284.00
05/21/2016 17:45,2,1.615,ACTIVE,212.38,355.88,59.965,1463867103,"274151322000088","219011344069620",27.67,35.60,0,336.34,375.71,45.3,41.8,0.309,662302.0,662302.0,24925,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867129,536285.00
05/21/2016 17:45,2,1.061,ACTIVE,213.29,422.00,59.959,1463867103,"274151322000068","219011344069620",39.50,37.30,0,338.14,436.43,42.4,39.0,0.287,557490.4,557490.4,26430,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867130,536286.00
05/21/2016 17:45,2,1.854,ACTIVE,213.29,353.47,59.965,1463867103,"201051344001135","219011344069620",28.35,34.80,0,318.61,391.94,53.2,49.4,0.442,413070.8,413070.8,36339,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867131,536287.00
