ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 17:45,2,1.852,ACTIVE,213.74,355.88,59.959,1463867103,"201051344000594","219011344069620",28.73,34.50,0,320.71,396.75,53.9,50.1,0.442,421757.5,421757.5,31791,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867132,536288.00
05/21/2016 17:45,2,1.832,ACTIVE,213.96,354.37,59.928,1463867103,"201051344001203","219011344069620",28.59,33.50,0,319.51,396.75,53.1,49.3,0.438,420044.9,420044.9,36367,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867133,536289.00
05/21/2016 17:45,2,1.660,ACTIVE,212.16,344.76,59.949,1463867103,"274151322000054","219011344069620",27.71,36.80,0,335.74,377.82,46.7,43.1,0.314,676528.2,676528.2,24957,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867134,536290.00
05/21/2016 17:45,2,1.850,ACTIVE,214.41,355.88,59.959,1463867103,"201051344000867","219011344069620",28.86,30.00,0,322.51,396.15,54.1,50.3,0.442,409363.2,409363.2,31794,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867135,536291.00
05/21/2016 17:45,2,1.777,ACTIVE,213.74,354.97,59.965,1463867103,"201051344001093","219011344069620",28.73,32.20,0,319.81,394.35,51.8,48.0,0.415,418685.2,418685.2,36232,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867136,536292.00
05/21/2016 17:45,2,1.832,ACTIVE,214.41,356.48,60.007,1463867103,"201051344000900","219011344069620",29.12,27.30,0,321.91,395.85,54.1,50.3,0.451,425066.1,425066.1,31185,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867138,536293.00
05/21/2016 17:45,2,1.826,ACTIVE,214.64,357.68,59.959,1463867103,"201051344000648","219011344069620",28.82,28.30,0,321.01,396.15,53.3,49.6,0.451,416955.6,416955.6,31477,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867139,536294.00
05/21/2016 17:45,2,1.871,ACTIVE,214.41,357.08,59.954,1463867103,"201051344000569","219011344069620",28.69,28.80,0,320.41,396.15,54.4,50.6,0.455,426163.7,426163.7,31114,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867139,536295.00
05/21/2016 17:45,2,1.891,ACTIVE,214.64,358.28,59.949,1463867103,"201051344000983","219011344069620",28.86,28.80,0,320.71,396.45,55.3,51.5,0.464,417619.5,417619.5,31593,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867140,536296.00
05/21/2016 17:45,2,1.865,ACTIVE,214.64,355.58,59.991,1463867103,"201051344001158","219011344069620",28.61,31.00,0,320.41,395.25,54.1,50.3,0.442,412047.7,412047.7,31856,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867141,536297.00
05/21/2016 17:45,2,1.850,ACTIVE,214.64,358.58,59.975,1463867103,"201051344000576","219011344069620",28.77,27.50,0,322.81,395.85,53.9,50.1,0.446,419080.4,419080.4,31261,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867142,536298.00
05/21/2016 17:45,2,1.666,ACTIVE,212.38,356.48,59.981,1463867103,"274151322000087","219011344069620",27.75,41.00,0,336.04,375.41,46.9,43.3,0.309,650167.3,650167.3,25044,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463867143,536299.00
05/21/2016 18:00,2,3.635,ACTIVE,216.90,356.78,59.991,1463868003,"201051344000645","219011344069620",28.27,31.50,0,324.62,396.45,104.2,98.6,0.477,418612.2,418612.2,31400,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868004,536300.00
05/21/2016 18:00,2,3.096,ACTIVE,213.51,354.37,60.002,1463868003,"274151322000085","219011344069620",27.55,39.30,0,332.73,380.22,86.4,81.5,0.327,678481.7,678481.7,24963,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868005,536301.00
05/21/2016 18:00,2,3.641,ACTIVE,216.22,355.88,59.986,1463868003,"201051344000633","219011344069620",28.41,33.50,0,321.91,395.85,104.8,99.2,0.504,409688.9,409688.9,31873,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868006,536302.00
05/21/2016 18:00,2,3.631,ACTIVE,216.90,355.88,59.981,1463868003,"201051344000469","219011344069620",28.47,30.50,0,327.32,395.85,104.7,99.1,0.504,410997.9,410997.9,31810,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868007,536303.00
05/21/2016 18:00,2,3.613,ACTIVE,215.09,353.77,60.002,1463868003,"201051344000646","219011344069620",28.01,35.00,0,317.70,395.85,102.6,97.1,0.491,414627.2,414627.2,36367,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868008,536304.00
05/21/2016 18:00,2,3.242,ACTIVE,213.29,357.08,60.023,1463868003,"274151322000052","219011344069620",27.91,39.50,0,335.14,380.52,91.7,86.6,0.349,691226.7,691226.7,25190,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868009,536305.00
05/21/2016 18:00,2,3.799,ACTIVE,216.00,356.18,59.996,1463868003,"201051344000585","219011344069620",28.09,35.40,0,319.51,397.05,108.0,102.4,0.508,421316.0,421316.0,36371,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868010,536306.00
05/21/2016 18:00,2,3.529,ACTIVE,215.09,351.67,59.991,1463868003,"201051344001230","219011344069620",28.39,34.30,0,319.81,391.34,101.5,96.0,0.473,418354.2,418354.2,36170,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868011,536307.00
05/21/2016 18:00,2,3.547,ACTIVE,216.00,353.47,59.991,1463868003,"201051344000582","219011344069620",28.27,35.80,0,318.00,398.26,101.6,96.1,0.477,411760.2,411760.2,36338,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868012,536308.00
05/21/2016 18:00,2,3.508,ACTIVE,214.87,351.97,59.986,1463868003,"201051344000955","219011344069620",28.21,37.00,0,317.40,391.34,100.2,94.8,0.482,423961.7,423961.7,36269,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868013,536309.00
05/21/2016 18:00,2,2.150,ACTIVE,213.29,410.88,59.996,1463868003,"274151322000094","219011344069620",37.79,42.00,0,392.25,448.45,82.4,77.6,0.318,557805.6,557805.6,26223,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868014,536310.00
05/21/2016 18:00,2,3.660,ACTIVE,216.45,354.97,60.002,1463868003,"201051344000579","219011344069620",28.47,35.00,0,327.02,395.25,105.6,100.0,0.504,424937.0,424937.0,11886,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868015,536311.00
05/21/2016 18:00,2,3.582,ACTIVE,214.87,352.87,59.991,1463868003,"201051344000890","219011344069620",28.25,35.80,0,321.31,392.85,102.4,96.9,0.468,421137.4,421137.4,36289,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868015,536312.00
05/21/2016 18:00,2,3.518,ACTIVE,215.77,353.17,59.991,1463868003,"201051344000438","219011344069620",28.45,36.30,0,320.11,396.75,101.4,95.9,0.486,423178.3,423178.3,36293,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868017,536313.00
05/21/2016 18:00,2,3.510,ACTIVE,215.32,353.17,59.981,1463868003,"201051344000417","219011344069620",28.25,36.30,0,318.61,395.85,100.4,94.9,0.482,415737.0,415737.0,36453,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868017,536314.00
05/21/2016 18:00,2,3.283,ACTIVE,213.06,354.67,59.986,1463868003,"274151322000083","219011344069620",28.13,41.00,0,334.54,379.92,93.5,88.4,0.367,685026.3,685026.3,25262,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868018,536315.00
05/21/2016 18:00,2,3.381,ACTIVE,213.96,351.97,59.996,1463868003,"274151322000076","219011344069620",28.75,39.50,0,331.53,381.12,98.5,93.1,0.389,729354.3,729354.3,25261,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868019,536316.00
05/21/2016 18:00,2,3.633,ACTIVE,215.77,354.07,60.002,1463868003,"201051344000868","219011344069620",28.31,30.50,0,321.91,395.25,104.1,98.5,0.482,410143.9,410143.9,31533,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868020,536317.00
05/21/2016 18:00,2,3.443,ACTIVE,213.06,351.37,60.018,1463868003,"274151322000095","219011344069620",28.65,40.80,0,331.23,380.22,99.8,94.4,0.371,721853.4,721853.4,25175,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868021,536318.00
05/21/2016 18:00,2,3.639,ACTIVE,216.45,354.67,59.991,1463868003,"201051344000988","219011344069620",28.21,32.60,0,324.92,396.75,103.8,98.3,0.499,407253.9,407253.9,31832,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868022,536319.00
05/21/2016 18:00,2,3.607,ACTIVE,215.54,353.17,60.007,1463868003,"201051344001025","219011344069620",28.35,35.80,0,320.71,396.15,103.5,98.0,0.473,421072.7,421072.7,36344,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868023,536320.00
05/21/2016 18:00,2,3.596,ACTIVE,216.45,354.07,59.986,1463868003,"201051344000458","219011344069620",28.43,32.40,0,325.52,396.45,103.5,98.0,0.499,418057.0,418057.0,31757,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868024,536321.00
05/21/2016 18:00,2,3.564,ACTIVE,216.90,357.08,59.991,1463868003,"201051344000853","219011344069620",28.53,31.50,0,327.92,396.45,103.0,97.5,0.491,416693.1,416693.1,31355,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868025,536322.00
05/21/2016 18:00,2,3.457,ACTIVE,215.09,352.57,59.996,1463868003,"201051344000685","219011344069620",28.17,34.80,0,319.51,396.75,98.6,93.3,0.482,422722.3,422722.3,36180,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868026,536323.00
05/21/2016 18:00,2,3.414,ACTIVE,215.54,352.27,59.991,1463868003,"201051344000917","219011344069620",28.43,35.40,0,320.41,396.75,98.3,93.0,0.464,419619.6,419619.6,36182,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868027,536324.00
05/21/2016 18:00,2,3.408,ACTIVE,215.09,351.37,60.002,1463868003,"201051344001145","219011344069620",28.31,33.30,0,321.01,395.25,97.7,92.4,0.455,424781.6,424781.6,36033,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868028,536325.00
05/21/2016 18:00,2,3.379,ACTIVE,215.54,351.37,59.954,1463868003,"201051344000651","219011344069620",28.11,36.00,0,320.41,397.05,96.2,90.9,0.446,417030.0,417030.0,36398,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868029,536326.00
05/21/2016 18:00,2,2.891,ACTIVE,212.83,349.86,60.002,1463868003,"274151322000088","219011344069620",27.59,38.20,0,330.63,380.52,80.7,76.0,0.301,662322.1,662322.1,24926,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868030,536327.00
05/21/2016 18:00,2,1.992,ACTIVE,213.96,413.89,59.986,1463868003,"274151322000068","219011344069620",38.27,40.80,0,386.83,443.04,77.8,73.2,0.544,557509.7,557509.7,26431,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868031,536328.00
05/21/2016 18:00,2,3.391,ACTIVE,215.09,351.07,59.986,1463868003,"201051344001135","219011344069620",27.95,36.30,0,321.31,395.55,96.0,90.8,0.446,413094.6,413094.6,36340,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868032,536329.00
05/21/2016 18:00,2,3.422,ACTIVE,215.32,354.07,59.996,1463868003,"201051344000594","219011344069620",28.35,36.30,0,321.31,397.35,98.3,92.9,0.451,421782.0,421782.0,31792,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868033,536330.00
05/21/2016 18:00,2,3.344,ACTIVE,215.77,352.57,60.002,1463868003,"201051344001203","219011344069620",28.33,35.60,0,324.02,397.05,95.9,90.7,0.451,420068.9,420068.9,36368,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868034,536331.00
05/21/2016 18:00,2,2.900,ACTIVE,213.06,355.58,59.986,1463868003,"274151322000054","219011344069620",27.51,40.60,0,329.73,381.12,80.8,76.1,0.309,676548.7,676548.7,24958,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868034,536332.00
05/21/2016 18:00,2,3.355,ACTIVE,215.77,352.87,59.986,1463868003,"201051344000867","219011344069620",28.33,32.20,0,324.32,395.85,96.3,91.0,0.442,409387.6,409387.6,31795,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868035,536333.00
05/21/2016 18:00,2,3.107,ACTIVE,215.54,352.57,59.996,1463868003,"201051344001093","219011344069620",28.29,34.30,0,320.41,396.75,89.0,84.0,0.411,418708.3,418708.3,36233,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868036,536334.00
05/21/2016 18:00,2,3.244,ACTIVE,215.77,352.57,59.970,1463868003,"201051344000900","219011344069620",28.71,29.80,0,321.01,395.55,94.3,89.1,0.433,425090.7,425090.7,31186,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868037,536335.00
05/21/2016 18:00,2,3.047,ACTIVE,215.77,352.27,59.986,1463868003,"201051344000648","219011344069620",28.63,31.00,0,323.41,396.15,88.2,83.2,0.402,416979.6,416979.6,31478,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868038,536336.00
05/21/2016 18:00,2,3.014,ACTIVE,216.00,353.77,59.996,1463868003,"201051344000569","219011344069620",28.61,32.00,0,323.11,395.55,87.3,82.4,0.411,426188.1,426188.1,31115,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868039,536337.00
05/21/2016 18:00,2,2.941,ACTIVE,216.00,352.57,59.996,1463868003,"201051344000983","219011344069620",28.80,31.30,0,324.92,394.65,85.8,80.9,0.407,417644.3,417644.3,31594,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868040,536338.00
05/21/2016 18:00,2,2.861,ACTIVE,215.77,351.97,59.991,1463868003,"201051344001158","219011344069620",28.17,33.50,0,323.41,395.25,81.6,76.9,0.384,412071.9,412071.9,31857,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868041,536339.00
05/21/2016 18:00,2,2.844,ACTIVE,216.00,353.47,59.986,1463868003,"201051344000576","219011344069620",28.27,30.30,0,324.92,396.15,81.4,76.6,0.371,419104.5,419104.5,31262,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868042,536340.00
05/21/2016 18:00,2,2.408,ACTIVE,213.06,350.77,59.986,1463868003,"274151322000087","219011344069620",27.49,44.30,0,330.63,379.62,67.1,62.9,0.451,650187.9,650187.9,25045,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868043,536341.00
05/21/2016 18:15,2,1.307,ACTIVE,214.19,351.07,59.975,1463868903,"201051344000645","219011344069620",27.67,28.80,0,323.41,394.65,36.6,33.4,0.296,418624.7,418624.7,31401,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868904,536342.00
05/21/2016 18:15,2,1.154,ACTIVE,212.61,347.16,59.981,1463868903,"274151322000085","219011344069620",27.35,36.00,0,329.73,381.42,31.9,28.9,0.208,678492.4,678492.4,24964,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868905,536343.00
05/21/2016 18:15,2,1.293,ACTIVE,214.19,353.17,59.970,1463868903,"201051344000633","219011344069620",28.15,31.00,0,323.72,395.85,36.9,33.7,0.301,409701.5,409701.5,31874,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868906,536344.00
05/21/2016 18:15,2,1.297,ACTIVE,213.96,351.97,59.996,1463868903,"201051344000469","219011344069620",28.25,28.30,0,319.81,395.85,37.1,33.9,0.314,411010.4,411010.4,31811,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868907,536345.00
05/21/2016 18:15,2,1.283,ACTIVE,212.61,348.66,59.981,1463868903,"201051344000646","219011344069620",28.03,32.60,0,318.00,396.75,36.4,33.2,0.301,414639.5,414639.5,36368,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868908,536346.00
05/21/2016 18:15,2,1.193,ACTIVE,212.16,345.66,59.970,1463868903,"274151322000052","219011344069620",28.13,35.60,0,329.43,381.42,34.0,30.9,0.225,691238.0,691238.0,25191,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868909,536347.00
05/21/2016 18:15,2,1.336,ACTIVE,213.51,350.17,59.954,1463868903,"201051344000585","219011344069620",28.13,33.00,0,321.61,396.45,38.1,34.9,0.305,421328.8,421328.8,36372,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868910,536348.00
05/21/2016 18:15,2,1.254,ACTIVE,212.83,346.86,59.975,1463868903,"201051344001230","219011344069620",27.91,31.80,0,318.61,391.64,35.5,32.3,0.283,418366.2,418366.2,36171,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868911,536349.00
05/21/2016 18:15,2,1.250,ACTIVE,213.74,350.17,59.975,1463868903,"201051344000582","219011344069620",28.03,33.30,0,319.21,396.75,35.5,32.4,0.283,411772.2,411772.2,36339,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868912,536350.00
05/21/2016 18:15,2,1.289,ACTIVE,212.83,348.06,59.986,1463868903,"201051344000955","219011344069620",28.07,34.00,0,318.91,392.25,36.6,33.4,0.301,423973.8,423973.8,36270,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868912,536351.00
05/21/2016 18:15,2,0.779,ACTIVE,212.61,400.06,59.975,1463868903,"274151322000094","219011344069620",37.27,37.80,0,335.74,446.95,29.3,26.3,0.203,557815.4,557815.4,26224,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868913,536352.00
05/21/2016 18:15,2,1.316,ACTIVE,213.74,351.07,59.981,1463868903,"201051344000579","219011344069620",28.31,32.60,0,324.62,395.85,37.8,34.5,0.309,424949.6,424949.6,11887,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868914,536353.00
05/21/2016 18:15,2,1.287,ACTIVE,213.06,348.66,59.996,1463868903,"201051344000890","219011344069620",28.19,33.00,0,318.91,394.65,36.8,33.5,0.292,421149.7,421149.7,36290,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868915,536354.00
05/21/2016 18:15,2,1.262,ACTIVE,213.29,349.56,59.991,1463868903,"201051344000438","219011344069620",28.29,33.50,0,317.70,398.26,36.2,33.0,0.296,423190.4,423190.4,36294,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868916,536355.00
05/21/2016 18:15,2,1.275,ACTIVE,213.29,350.17,59.986,1463868903,"201051344000417","219011344069620",27.99,33.30,0,317.10,395.25,36.2,33.0,0.301,415749.0,415749.0,36454,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868917,536356.00
05/21/2016 18:15,2,1.182,ACTIVE,212.61,348.06,59.996,1463868903,"274151322000083","219011344069620",27.79,36.00,0,330.93,380.52,33.2,30.2,0.230,685037.4,685037.4,25263,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868918,536357.00
05/21/2016 18:15,2,1.252,ACTIVE,213.06,348.36,59.996,1463868903,"274151322000076","219011344069620",28.35,35.40,0,331.83,381.12,35.9,32.8,0.247,729366.2,729366.2,25262,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868919,536358.00
05/21/2016 18:15,2,1.295,ACTIVE,213.74,351.07,59.954,1463868903,"201051344000868","219011344069620",28.31,28.00,0,318.61,396.45,37.2,33.9,0.296,410156.2,410156.2,31534,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868920,536359.00
05/21/2016 18:15,2,1.219,ACTIVE,212.16,346.56,59.996,1463868903,"274151322000095","219011344069620",28.39,36.50,0,331.53,379.62,35.0,31.9,0.230,721865.2,721865.2,25176,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868921,536360.00
05/21/2016 18:15,2,1.291,ACTIVE,214.19,352.57,60.034,1463868903,"201051344000988","219011344069620",27.81,30.30,0,321.91,397.05,36.4,33.2,0.301,407266.1,407266.1,31833,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868922,536361.00
05/21/2016 18:15,2,1.270,ACTIVE,213.29,349.26,60.012,1463868903,"201051344001025","219011344069620",28.51,33.30,0,320.71,397.66,36.7,33.5,0.292,421085.0,421085.0,36345,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868923,536362.00
05/21/2016 18:15,2,1.271,ACTIVE,213.74,350.47,60.002,1463868903,"201051344000458","219011344069620",28.49,29.80,0,321.91,395.25,36.7,33.5,0.305,418069.2,418069.2,31758,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868924,536363.00
05/21/2016 18:15,2,1.281,ACTIVE,214.64,353.17,60.007,1463868903,"201051344000853","219011344069620",28.45,28.80,0,326.72,396.45,36.9,33.7,0.314,416705.4,416705.4,31356,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868925,536364.00
05/21/2016 18:15,2,1.236,ACTIVE,213.51,349.86,60.002,1463868903,"201051344000685","219011344069620",27.99,32.40,0,318.91,397.66,35.1,31.9,0.305,422734.0,422734.0,36181,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868926,536365.00
05/21/2016 18:15,2,1.223,ACTIVE,213.29,349.56,60.012,1463868903,"201051344000917","219011344069620",28.51,33.00,0,321.61,396.75,35.3,32.1,0.292,419631.5,419631.5,36183,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868927,536366.00
05/21/2016 18:15,2,1.246,ACTIVE,213.29,349.56,60.002,1463868903,"201051344001145","219011344069620",28.11,31.00,0,319.51,394.95,35.5,32.3,0.283,424793.5,424793.5,36034,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868928,536367.00
05/21/2016 18:15,2,1.248,ACTIVE,213.51,350.17,59.991,1463868903,"201051344000651","219011344069620",28.05,33.50,0,321.01,395.55,35.5,32.3,0.292,417041.8,417041.8,36399,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868929,536368.00
05/21/2016 18:15,2,1.139,ACTIVE,212.16,349.86,59.981,1463868903,"274151322000088","219011344069620",27.14,34.80,0,330.03,380.52,31.3,28.3,0.199,662332.3,662332.3,24927,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868930,536369.00
05/21/2016 18:15,2,0.783,ACTIVE,212.83,407.57,59.986,1463868903,"274151322000068","219011344069620",37.81,36.80,0,335.44,450.26,30.1,27.2,0.199,557519.5,557519.5,26432,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868931,536370.00
05/21/2016 18:15,2,1.293,ACTIVE,213.06,348.06,60.023,1463868903,"201051344001135","219011344069620",28.17,33.80,0,318.91,396.15,36.9,33.7,0.292,413106.6,413106.6,36341,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868932,536371.00
05/21/2016 18:15,2,1.281,ACTIVE,213.29,350.17,60.039,1463868903,"201051344000594","219011344069620",28.31,33.30,0,318.91,398.56,36.8,33.6,0.296,421794.1,421794.1,31793,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868933,536372.00
05/21/2016 18:15,2,1.273,ACTIVE,213.29,348.96,59.981,1463868903,"201051344001203","219011344069620",28.13,33.00,0,321.01,395.85,36.3,33.1,0.296,420080.8,420080.8,36369,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868933,536373.00
05/21/2016 18:15,2,1.150,ACTIVE,212.16,349.86,59.991,1463868903,"274151322000054","219011344069620",27.55,36.00,0,330.03,381.73,32.1,29.1,0.221,676559.1,676559.1,24959,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868934,536374.00
05/21/2016 18:15,2,1.289,ACTIVE,213.96,349.56,59.996,1463868903,"201051344000867","219011344069620",28.31,30.00,0,320.11,395.85,37.0,33.8,0.296,409399.7,409399.7,31796,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868936,536375.00
05/21/2016 18:15,2,1.213,ACTIVE,213.51,349.56,59.991,1463868903,"201051344001093","219011344069620",28.59,32.00,0,319.81,394.05,35.1,32.0,0.274,418719.8,418719.8,36234,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868937,536376.00
05/21/2016 18:15,2,1.256,ACTIVE,213.74,351.07,60.012,1463868903,"201051344000900","219011344069620",28.65,27.50,0,321.01,395.55,36.4,33.2,0.296,425102.8,425102.8,31187,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868937,536377.00
05/21/2016 18:15,2,1.248,ACTIVE,213.96,350.47,59.996,1463868903,"201051344000648","219011344069620",28.61,28.50,0,320.71,395.25,36.2,33.0,0.292,416991.4,416991.4,31479,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868938,536378.00
05/21/2016 18:15,2,1.281,ACTIVE,213.96,350.77,59.996,1463868903,"201051344000569","219011344069620",28.35,29.00,0,321.01,394.95,36.8,33.6,0.301,426200.2,426200.2,31116,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868939,536379.00
05/21/2016 18:15,2,1.279,ACTIVE,213.96,351.07,59.996,1463868903,"201051344000983","219011344069620",28.86,29.00,0,319.51,394.95,37.4,34.2,0.305,417656.5,417656.5,31595,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868940,536380.00
05/21/2016 18:15,2,1.283,ACTIVE,213.74,350.47,60.012,1463868903,"201051344001158","219011344069620",27.79,31.00,0,321.61,396.15,36.2,33.0,0.301,412083.7,412083.7,31858,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868941,536381.00
05/21/2016 18:15,2,1.252,ACTIVE,214.41,352.27,59.944,1463868903,"201051344000576","219011344069620",28.43,27.80,0,322.21,395.25,36.0,32.9,0.292,419116.3,419116.3,31263,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868942,536382.00
05/21/2016 18:15,2,1.143,ACTIVE,212.61,350.77,59.986,1463868903,"274151322000087","219011344069620",27.10,39.50,0,329.73,380.52,31.3,28.3,0.199,650198.1,650198.1,25046,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463868943,536383.00
05/21/2016 18:30,2,1.090,ACTIVE,214.19,350.17,60.034,1463869803,"201051344000645","219011344069620",28.07,28.00,0,327.62,370.30,31.1,28.0,0.243,418632.5,418632.5,31402,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869805,536384.00
05/21/2016 18:30,2,0.971,ACTIVE,212.38,342.65,59.986,1463869803,"274151322000085","219011344069620",27.63,34.30,0,325.52,357.08,27.1,24.3,0.177,678499.0,678499.0,24965,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869805,536385.00
05/21/2016 18:30,2,1.105,ACTIVE,214.41,351.67,59.991,1463869803,"201051344000633","219011344069620",27.99,29.80,0,327.92,370.90,31.4,28.3,0.256,409709.3,409709.3,31875,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869806,536386.00
05/21/2016 18:30,2,1.115,ACTIVE,214.19,349.86,60.018,1463869803,"201051344000469","219011344069620",27.83,27.30,0,327.32,368.50,31.5,28.5,0.261,411018.3,411018.3,31812,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869807,536387.00
05/21/2016 18:30,2,1.080,ACTIVE,212.83,348.36,59.965,1463869803,"201051344000646","219011344069620",28.47,31.30,0,324.92,365.19,31.2,28.2,0.247,414647.3,414647.3,36369,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869808,536388.00
05/21/2016 18:30,2,1.027,ACTIVE,212.61,348.06,59.981,1463869803,"274151322000052","219011344069620",27.75,34.00,0,324.92,358.58,28.9,26.0,0.194,691245.1,691245.1,25192,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869809,536389.00
05/21/2016 18:30,2,1.135,ACTIVE,213.29,348.66,59.996,1463869803,"201051344000585","219011344069620",28.35,31.50,0,325.52,366.40,32.6,29.6,0.252,421337.0,421337.0,36373,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869810,536390.00
05/21/2016 18:30,2,1.062,ACTIVE,212.83,346.26,59.965,1463869803,"201051344001230","219011344069620",28.19,30.30,0,324.92,363.99,30.4,27.4,0.239,418373.7,418373.7,36172,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869811,536391.00
05/21/2016 18:30,2,1.066,ACTIVE,213.74,348.06,59.996,1463869803,"201051344000582","219011344069620",27.93,31.50,0,327.02,367.00,30.2,27.2,0.243,411779.7,411779.7,36340,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869812,536392.00
05/21/2016 18:30,2,1.090,ACTIVE,213.06,347.46,60.028,1463869803,"201051344000955","219011344069620",28.41,32.00,0,325.82,364.89,31.4,28.4,0.247,423981.6,423981.6,36271,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869813,536393.00
05/21/2016 18:30,2,0.648,ACTIVE,212.61,403.07,59.965,1463869803,"274151322000094","219011344069620",37.63,36.30,0,333.63,425.61,25.0,22.2,0.172,557821.4,557821.4,26225,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869814,536394.00
05/21/2016 18:30,2,1.119,ACTIVE,213.96,349.56,59.981,1463869803,"201051344000579","219011344069620",28.55,31.30,0,327.62,370.30,32.3,29.3,0.252,424957.6,424957.6,11888,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869814,536395.00
05/21/2016 18:30,2,1.096,ACTIVE,213.06,347.16,59.986,1463869803,"201051344000890","219011344069620",28.43,31.30,0,325.52,366.10,31.6,28.6,0.239,421157.5,421157.5,36291,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869815,536396.00
05/21/2016 18:30,2,1.076,ACTIVE,213.29,348.36,59.981,1463869803,"201051344000438","219011344069620",28.35,32.00,0,326.12,366.40,30.9,27.9,0.256,423198.1,423198.1,36295,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869816,536397.00
05/21/2016 18:30,2,1.090,ACTIVE,213.29,347.76,59.991,1463869803,"201051344000417","219011344069620",28.19,31.80,0,325.82,365.49,31.1,28.1,0.252,415756.7,415756.7,36455,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869817,536398.00
05/21/2016 18:30,2,0.986,ACTIVE,212.38,345.36,59.991,1463869803,"274151322000083","219011344069620",28.09,34.50,0,324.92,357.68,28.0,25.1,0.194,685044.3,685044.3,25264,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869818,536399.00
05/21/2016 18:30,2,1.057,ACTIVE,213.06,349.86,59.986,1463869803,"274151322000076","219011344069620",28.41,33.80,0,326.42,359.18,30.4,27.4,0.208,729373.8,729373.8,25263,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869819,536400.00
05/21/2016 18:30,2,1.119,ACTIVE,213.74,349.26,59.981,1463869803,"201051344000868","219011344069620",28.03,27.30,0,326.72,367.90,31.8,28.8,0.247,410164.1,410164.1,31535,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869820,536401.00
05/21/2016 18:30,2,1.043,ACTIVE,212.83,349.86,59.986,1463869803,"274151322000095","219011344069620",28.05,34.80,0,324.02,358.58,29.6,26.7,0.199,721872.6,721872.6,25177,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869821,536402.00
05/21/2016 18:30,2,1.092,ACTIVE,213.74,351.07,59.991,1463869803,"201051344000988","219011344069620",28.03,29.30,0,327.32,371.21,31.0,28.0,0.252,407273.8,407273.8,31834,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869822,536403.00
05/21/2016 18:30,2,1.092,ACTIVE,213.06,347.16,60.018,1463869803,"201051344001025","219011344069620",28.49,31.50,0,326.12,366.40,31.5,28.5,0.243,421092.8,421092.8,36346,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869823,536404.00
05/21/2016 18:30,2,1.088,ACTIVE,213.96,348.96,59.991,1463869803,"201051344000458","219011344069620",28.41,28.80,0,327.92,368.80,31.4,28.4,0.252,418077.0,418077.0,31759,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869824,536405.00
05/21/2016 18:30,2,1.080,ACTIVE,214.64,351.97,60.039,1463869803,"201051344000853","219011344069620",28.71,27.80,0,327.92,371.81,31.4,28.4,0.247,416713.3,416713.3,31357,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869825,536406.00
05/21/2016 18:30,2,1.043,ACTIVE,213.51,348.66,60.002,1463869803,"201051344000685","219011344069620",28.43,30.50,0,325.82,366.10,30.0,27.1,0.252,422741.5,422741.5,36182,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869826,536407.00
05/21/2016 18:30,2,1.057,ACTIVE,213.06,348.06,59.986,1463869803,"201051344000917","219011344069620",28.35,31.30,0,325.22,365.19,30.4,27.4,0.239,419639.0,419639.0,36184,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869827,536408.00
05/21/2016 18:30,2,1.061,ACTIVE,213.29,347.76,59.996,1463869803,"201051344001145","219011344069620",28.41,29.50,0,327.02,366.40,30.6,27.6,0.243,424801.1,424801.1,36035,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869828,536409.00
05/21/2016 18:30,2,1.066,ACTIVE,213.74,348.66,59.996,1463869803,"201051344000651","219011344069620",28.23,31.80,0,327.32,366.10,30.5,27.5,0.247,417049.4,417049.4,36400,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869829,536410.00
05/21/2016 18:30,2,0.953,ACTIVE,212.16,348.36,59.975,1463869803,"274151322000088","219011344069620",27.55,33.30,0,324.62,356.78,26.6,23.7,0.181,662338.8,662338.8,24928,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869830,536411.00
05/21/2016 18:30,2,0.668,ACTIVE,213.06,408.48,59.986,1463869803,"274151322000068","219011344069620",38.09,35.40,0,333.63,428.31,25.7,22.8,0.159,557525.7,557525.7,26433,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869830,536412.00
05/21/2016 18:30,2,1.115,ACTIVE,213.06,346.86,59.991,1463869803,"201051344001135","219011344069620",28.29,31.80,0,325.52,365.19,32.0,29.0,0.247,413114.5,413114.5,36342,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869831,536413.00
05/21/2016 18:30,2,1.100,ACTIVE,213.51,349.26,59.991,1463869803,"201051344000594","219011344069620",28.45,32.20,0,325.52,367.60,31.7,28.7,0.247,421802.0,421802.0,31794,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869832,536414.00
05/21/2016 18:30,2,1.074,ACTIVE,213.29,347.46,59.981,1463869803,"201051344001203","219011344069620",28.65,31.50,0,325.82,367.00,31.2,28.2,0.247,420088.5,420088.5,36370,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869833,536415.00
05/21/2016 18:30,2,0.977,ACTIVE,212.38,348.66,59.986,1463869803,"274151322000054","219011344069620",27.79,34.50,0,324.32,358.58,27.5,24.6,0.177,676565.9,676565.9,24960,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869834,536416.00
05/21/2016 18:30,2,1.113,ACTIVE,213.96,348.96,60.007,1463869803,"201051344000867","219011344069620",28.17,29.00,0,327.32,367.00,31.8,28.8,0.239,409407.6,409407.6,31797,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869836,536417.00
05/21/2016 18:30,2,1.057,ACTIVE,213.29,348.06,60.034,1463869803,"201051344001093","219011344069620",28.35,30.50,0,326.72,365.19,30.3,27.4,0.239,418727.3,418727.3,36235,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869837,536418.00
05/21/2016 18:30,2,1.086,ACTIVE,213.74,350.47,59.986,1463869803,"201051344000900","219011344069620",28.31,27.00,0,327.02,369.40,31.1,28.1,0.252,425110.6,425110.6,31188,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869837,536419.00
05/21/2016 18:30,2,1.090,ACTIVE,214.19,349.56,59.996,1463869803,"201051344000648","219011344069620",28.13,27.80,0,327.62,369.10,31.1,28.1,0.247,416999.1,416999.1,31480,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869838,536420.00
05/21/2016 18:30,2,1.107,ACTIVE,213.74,349.86,60.007,1463869803,"201051344000569","219011344069620",28.09,28.00,0,327.62,369.40,31.6,28.5,0.252,426208.0,426208.0,31117,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869839,536421.00
05/21/2016 18:30,2,1.113,ACTIVE,213.74,349.26,59.996,1463869803,"201051344000983","219011344069620",28.45,28.30,0,327.32,367.90,32.1,29.1,0.256,417664.5,417664.5,31596,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869840,536422.00
05/21/2016 18:30,2,1.088,ACTIVE,213.74,348.96,59.996,1463869803,"201051344001158","219011344069620",28.17,29.80,0,327.32,367.60,31.0,28.0,0.252,412091.5,412091.5,31859,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869842,536423.00
05/21/2016 18:30,2,1.072,ACTIVE,214.19,350.47,59.996,1463869803,"201051344000576","219011344069620",28.43,27.00,0,328.82,370.30,30.9,27.9,0.243,419124.0,419124.0,31264,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869843,536424.00
05/21/2016 18:30,2,0.975,ACTIVE,212.61,345.96,60.023,1463869803,"274151322000087","219011344069620",27.33,37.30,0,325.52,357.38,27.0,24.1,0.177,650204.7,650204.7,25047,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463869843,536425.00
05/21/2016 18:45,2,1.121,ACTIVE,213.74,350.17,59.959,1463870703,"201051344000645","219011344069620",28.55,27.50,0,338.74,371.51,32.5,29.4,0.256,418639.6,418639.6,31403,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870705,536426.00
05/21/2016 18:45,2,0.926,ACTIVE,212.16,342.95,59.965,1463870703,"274151322000085","219011344069620",27.47,33.00,0,336.34,357.08,25.8,23.0,0.172,678505.1,678505.1,24966,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870706,536427.00
05/21/2016 18:45,2,1.080,ACTIVE,213.96,351.67,59.949,1463870703,"201051344000633","219011344069620",28.45,29.00,0,337.84,372.41,31.1,28.1,0.247,409716.5,409716.5,31876,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870706,536428.00
05/21/2016 18:45,2,1.084,ACTIVE,213.74,349.26,59.938,1463870703,"201051344000469","219011344069620",28.11,26.80,0,336.64,369.40,30.9,27.9,0.247,411025.5,411025.5,31813,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870707,536429.00
05/21/2016 18:45,2,1.057,ACTIVE,212.61,347.16,59.970,1463870703,"201051344000646","219011344069620",28.27,30.00,0,334.84,367.00,30.3,27.3,0.243,414654.4,414654.4,36370,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870708,536430.00
