ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 18:45,2,0.965,ACTIVE,212.16,343.25,59.933,1463870703,"274151322000052","219011344069620",27.79,32.40,0,335.74,358.88,27.2,24.3,0.186,691251.6,691251.6,25193,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870709,536431.00
05/21/2016 18:45,2,1.131,ACTIVE,213.29,348.06,59.981,1463870703,"201051344000585","219011344069620",28.15,30.30,0,336.04,368.80,32.2,29.2,0.247,421344.5,421344.5,36374,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870710,536432.00
05/21/2016 18:45,2,1.021,ACTIVE,212.83,346.26,59.949,1463870703,"201051344001230","219011344069620",28.33,29.00,0,333.93,365.49,29.4,26.4,0.225,418380.7,418380.7,36173,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870711,536433.00
05/21/2016 18:45,2,1.023,ACTIVE,213.51,348.66,59.970,1463870703,"201051344000582","219011344069620",28.39,30.00,0,335.74,367.90,29.4,26.5,0.230,411786.7,411786.7,36341,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870712,536434.00
05/21/2016 18:45,2,1.043,ACTIVE,212.83,346.86,60.002,1463870703,"201051344000955","219011344069620",28.33,30.50,0,334.84,365.49,30.0,27.0,0.239,423988.7,423988.7,36272,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870713,536435.00
05/21/2016 18:45,2,0.615,ACTIVE,212.38,401.56,59.959,1463870703,"274151322000094","219011344069620",37.33,35.20,0,334.54,427.11,23.5,20.7,0.164,557826.9,557826.9,26226,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870714,536436.00
05/21/2016 18:45,2,1.084,ACTIVE,213.74,349.26,59.970,1463870703,"201051344000579","219011344069620",28.67,30.30,0,337.54,369.40,31.5,28.5,0.243,424965.0,424965.0,11889,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870715,536437.00
05/21/2016 18:45,2,1.057,ACTIVE,212.83,346.26,59.933,1463870703,"201051344000890","219011344069620",28.37,30.30,0,335.14,367.30,30.4,27.4,0.234,421164.7,421164.7,36292,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870715,536438.00
05/21/2016 18:45,2,1.023,ACTIVE,213.29,348.06,59.944,1463870703,"201051344000438","219011344069620",28.53,30.50,0,336.34,367.90,29.6,26.7,0.239,423205.1,423205.1,36296,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870716,536439.00
05/21/2016 18:45,2,1.053,ACTIVE,213.29,347.76,59.975,1463870703,"201051344000417","219011344069620",28.27,30.50,0,334.54,366.70,30.2,27.2,0.239,415763.9,415763.9,36456,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870717,536440.00
05/21/2016 18:45,2,0.951,ACTIVE,212.61,345.36,59.965,1463870703,"274151322000083","219011344069620",27.83,33.00,0,335.74,358.88,26.8,24.0,0.181,685050.7,685050.7,25265,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870718,536441.00
05/21/2016 18:45,2,0.994,ACTIVE,212.83,343.25,59.959,1463870703,"274151322000076","219011344069620",28.37,32.40,0,336.64,359.78,28.6,25.6,0.190,729380.6,729380.6,25264,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870719,536442.00
05/21/2016 18:45,2,1.084,ACTIVE,213.51,348.96,59.938,1463870703,"201051344000868","219011344069620",28.13,26.50,0,336.64,368.20,30.9,27.9,0.239,410171.4,410171.4,31536,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870720,536443.00
05/21/2016 18:45,2,0.988,ACTIVE,212.16,344.15,59.965,1463870703,"274151322000095","219011344069620",28.35,33.30,0,336.04,359.48,28.4,25.4,0.186,721879.3,721879.3,25178,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870721,536444.00
05/21/2016 18:45,2,1.068,ACTIVE,213.51,350.77,59.970,1463870703,"201051344000988","219011344069620",27.93,28.30,0,336.34,373.01,30.2,27.3,0.247,407280.9,407280.9,31835,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870722,536445.00
05/21/2016 18:45,2,1.068,ACTIVE,212.83,346.86,59.965,1463870703,"201051344001025","219011344069620",28.41,30.30,0,335.74,368.20,30.8,27.8,0.239,421100.0,421100.0,36347,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870723,536446.00
05/21/2016 18:45,2,1.051,ACTIVE,213.74,348.06,59.975,1463870703,"201051344000458","219011344069620",28.80,28.30,0,336.94,370.00,30.7,27.7,0.252,418084.2,418084.2,31760,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870724,536447.00
05/21/2016 18:45,2,1.068,ACTIVE,214.19,350.77,59.986,1463870703,"201051344000853","219011344069620",28.47,27.50,0,338.14,372.41,30.9,27.9,0.247,416720.5,416720.5,31358,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870725,536448.00
05/21/2016 18:45,2,1.031,ACTIVE,213.29,348.06,59.928,1463870703,"201051344000685","219011344069620",28.17,29.30,0,335.74,367.60,29.4,26.5,0.252,422748.4,422748.4,36183,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870726,536449.00
05/21/2016 18:45,2,1.047,ACTIVE,213.29,348.06,59.975,1463870703,"201051344000917","219011344069620",28.35,29.80,0,335.14,367.90,30.1,27.1,0.239,419646.0,419646.0,36185,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870727,536450.00
05/21/2016 18:45,2,1.062,ACTIVE,213.29,348.06,59.975,1463870703,"201051344001145","219011344069620",28.25,28.30,0,336.04,368.20,30.4,27.4,0.239,424808.2,424808.2,36036,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870728,536451.00
05/21/2016 18:45,2,1.057,ACTIVE,213.29,348.96,59.970,1463870703,"201051344000651","219011344069620",28.17,30.30,0,336.34,368.20,30.2,27.2,0.234,417056.4,417056.4,36401,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870729,536452.00
05/21/2016 18:45,2,0.908,ACTIVE,211.93,344.45,59.965,1463870703,"274151322000088","219011344069620",27.45,32.20,0,335.74,356.78,25.3,22.5,0.172,662344.8,662344.8,24929,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870729,536453.00
05/21/2016 18:45,2,0.650,ACTIVE,213.06,402.46,59.970,1463870703,"274151322000068","219011344069620",37.45,34.30,0,334.54,425.61,24.5,21.7,0.150,557531.5,557531.5,26434,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870730,536454.00
05/21/2016 18:45,2,1.102,ACTIVE,212.83,345.66,59.954,1463870703,"201051344001135","219011344069620",28.41,30.30,0,335.44,366.40,31.7,28.7,0.247,413121.9,413121.9,36343,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870731,536455.00
05/21/2016 18:45,2,1.113,ACTIVE,213.29,348.96,60.012,1463870703,"201051344000594","219011344069620",28.59,31.00,0,335.14,369.10,32.3,29.2,0.252,421809.3,421809.3,31795,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870732,536456.00
05/21/2016 18:45,2,1.107,ACTIVE,213.51,347.46,59.975,1463870703,"201051344001203","219011344069620",28.29,30.00,0,335.74,368.50,31.8,28.7,0.256,420095.7,420095.7,36371,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870733,536457.00
05/21/2016 18:45,2,0.979,ACTIVE,212.16,350.17,59.981,1463870703,"274151322000054","219011344069620",27.69,33.00,0,336.04,357.68,27.5,24.6,0.181,676572.0,676572.0,24961,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870734,536458.00
05/21/2016 18:45,2,1.199,ACTIVE,213.74,349.86,59.975,1463870703,"201051344000867","219011344069620",28.47,28.30,0,337.24,368.20,34.6,31.4,0.270,409414.9,409414.9,31798,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870735,536459.00
05/21/2016 18:45,2,1.141,ACTIVE,213.51,349.26,59.975,1463870703,"201051344001093","219011344069620",28.71,29.30,0,336.34,366.10,33.2,30.1,0.261,418734.2,418734.2,36236,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870736,536460.00
05/21/2016 18:45,2,1.248,ACTIVE,213.74,351.67,60.012,1463870703,"201051344000900","219011344069620",28.61,26.50,0,336.94,369.10,36.2,33.1,0.292,425117.7,425117.7,31189,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870737,536461.00
05/21/2016 18:45,2,1.289,ACTIVE,214.19,351.37,59.970,1463870703,"201051344000648","219011344069620",28.31,27.00,0,338.44,370.90,37.0,33.8,0.296,417006.2,417006.2,31481,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870738,536462.00
05/21/2016 18:45,2,1.318,ACTIVE,213.96,352.87,59.975,1463870703,"201051344000569","219011344069620",28.90,27.50,0,337.24,370.60,38.7,35.4,0.314,426215.3,426215.3,31118,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870739,536463.00
05/21/2016 18:45,2,1.375,ACTIVE,214.19,353.17,59.970,1463870703,"201051344000983","219011344069620",29.08,27.80,0,336.64,369.40,40.5,37.2,0.318,417671.9,417671.9,31597,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870740,536464.00
05/21/2016 18:45,2,1.414,ACTIVE,214.19,352.27,59.970,1463870703,"201051344001158","219011344069620",28.29,28.80,0,336.04,371.21,40.5,37.2,0.331,412098.6,412098.6,31860,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870741,536465.00
05/21/2016 18:45,2,1.398,ACTIVE,214.41,352.87,59.965,1463870703,"201051344000576","219011344069620",28.53,26.50,0,337.54,372.11,40.4,37.1,0.336,419131.1,419131.1,31265,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870741,536466.00
05/21/2016 18:45,2,1.209,ACTIVE,212.61,345.66,59.965,1463870703,"274151322000087","219011344069620",27.83,35.60,0,335.74,357.98,34.2,31.1,0.225,650210.8,650210.8,25048,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463870742,536467.00
05/21/2016 19:00,2,0.973,ACTIVE,213.96,348.36,59.975,1463871603,"201051344000645","219011344069620",28.05,26.80,0,337.24,377.82,27.7,24.8,0.212,418647.5,418647.5,31404,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871604,536468.00
05/21/2016 19:00,2,0.855,ACTIVE,212.61,343.25,59.970,1463871603,"274151322000085","219011344069620",27.83,32.40,0,334.24,359.18,24.1,21.4,0.159,678511.3,678511.3,24967,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871605,536469.00
05/21/2016 19:00,2,0.975,ACTIVE,213.96,349.86,59.991,1463871603,"201051344000633","219011344069620",28.27,28.30,0,337.54,378.72,27.9,25.0,0.221,409724.5,409724.5,31877,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871606,536470.00
05/21/2016 19:00,2,0.971,ACTIVE,213.74,348.06,59.981,1463871603,"201051344000469","219011344069620",28.57,26.30,0,336.64,379.32,28.1,25.2,0.225,411033.5,411033.5,31814,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871607,536471.00
05/21/2016 19:00,2,0.975,ACTIVE,212.61,346.56,59.991,1463871603,"201051344000646","219011344069620",28.11,29.30,0,334.84,374.21,27.8,24.9,0.217,414662.3,414662.3,36371,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871608,536472.00
05/21/2016 19:00,2,0.908,ACTIVE,212.38,342.95,59.981,1463871603,"274151322000052","219011344069620",27.79,32.00,0,333.63,362.79,25.6,22.7,0.172,691258.5,691258.5,25194,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871609,536473.00
05/21/2016 19:00,2,1.027,ACTIVE,213.29,347.46,59.991,1463871603,"201051344000585","219011344069620",28.15,29.50,0,335.44,380.22,29.3,26.3,0.221,421353.0,421353.0,36375,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871610,536474.00
05/21/2016 19:00,2,0.934,ACTIVE,213.06,345.96,59.991,1463871603,"201051344001230","219011344069620",28.35,28.30,0,333.63,372.11,26.9,24.0,0.203,418388.3,418388.3,36174,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871611,536475.00
05/21/2016 19:00,2,0.947,ACTIVE,213.51,347.16,60.023,1463871603,"201051344000582","219011344069620",27.97,29.30,0,335.74,376.62,26.9,24.0,0.212,411794.4,411794.4,36342,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871611,536476.00
05/21/2016 19:00,2,0.959,ACTIVE,212.61,345.36,59.981,1463871603,"201051344000955","219011344069620",28.55,30.00,0,334.84,371.81,27.7,24.8,0.221,423996.4,423996.4,36273,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871612,536477.00
05/21/2016 19:00,2,0.574,ACTIVE,212.61,400.06,59.991,1463871603,"274151322000094","219011344069620",37.53,34.50,0,334.54,430.42,21.9,19.2,0.141,557832.8,557832.8,26227,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871613,536478.00
05/21/2016 19:00,2,0.998,ACTIVE,213.51,348.06,59.996,1463871603,"201051344000579","219011344069620",28.47,29.50,0,336.64,379.62,28.8,25.9,0.221,424973.3,424973.3,11890,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871614,536479.00
05/21/2016 19:00,2,0.984,ACTIVE,212.83,346.56,60.002,1463871603,"201051344000890","219011344069620",27.93,29.50,0,334.54,373.61,27.9,25.0,0.208,421172.6,421172.6,36293,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871615,536480.00
05/21/2016 19:00,2,0.947,ACTIVE,213.29,346.86,59.991,1463871603,"201051344000438","219011344069620",28.47,29.80,0,336.34,376.01,27.3,24.5,0.217,423212.8,423212.8,36297,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871616,536481.00
05/21/2016 19:00,2,0.949,ACTIVE,213.06,346.56,59.965,1463871603,"201051344000417","219011344069620",28.63,29.80,0,335.14,373.31,27.5,24.7,0.217,415771.7,415771.7,36457,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871617,536482.00
05/21/2016 19:00,2,0.883,ACTIVE,212.61,342.35,60.018,1463871603,"274151322000083","219011344069620",27.79,32.60,0,333.93,363.09,24.8,22.0,0.155,685057.6,685057.6,25266,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871618,536483.00
05/21/2016 19:00,2,0.918,ACTIVE,213.06,344.15,59.996,1463871603,"274151322000076","219011344069620",28.71,32.00,0,337.84,364.29,26.7,23.8,0.186,729388.0,729388.0,25265,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871619,536484.00
05/21/2016 19:00,2,0.977,ACTIVE,213.51,347.46,60.007,1463871603,"201051344000868","219011344069620",28.27,26.00,0,335.74,379.62,28.0,25.1,0.208,410179.4,410179.4,31537,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871620,536485.00
05/21/2016 19:00,2,0.920,ACTIVE,212.38,347.76,59.991,1463871603,"274151322000095","219011344069620",27.93,32.60,0,336.04,364.59,26.0,23.2,0.164,721886.7,721886.7,25179,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871621,536486.00
05/21/2016 19:00,2,0.973,ACTIVE,213.74,349.56,60.002,1463871603,"201051344000988","219011344069620",27.67,27.80,0,336.94,379.62,27.3,24.4,0.221,407288.8,407288.8,31836,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871621,536487.00
05/21/2016 19:00,2,0.965,ACTIVE,213.06,346.26,60.007,1463871603,"201051344001025","219011344069620",28.39,29.00,0,335.44,375.71,27.8,24.9,0.208,421108.1,421108.1,36348,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871622,536488.00
05/21/2016 19:00,2,0.953,ACTIVE,213.51,347.46,60.018,1463871603,"201051344000458","219011344069620",28.69,27.80,0,336.64,379.02,27.7,24.8,0.225,418092.2,418092.2,31761,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871623,536489.00
05/21/2016 19:00,2,0.969,ACTIVE,214.19,348.96,59.996,1463871603,"201051344000853","219011344069620",28.17,27.00,0,338.14,378.72,27.7,24.8,0.217,416728.5,416728.5,31359,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871624,536490.00
05/21/2016 19:00,2,0.924,ACTIVE,213.29,347.46,60.018,1463871603,"201051344000685","219011344069620",28.17,28.80,0,335.14,375.11,26.4,23.5,0.221,422756.0,422756.0,36184,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871626,536491.00
05/21/2016 19:00,2,0.936,ACTIVE,213.29,346.86,60.012,1463871603,"201051344000917","219011344069620",28.23,29.30,0,335.14,376.62,26.8,23.9,0.208,419653.9,419653.9,36186,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871627,536492.00
05/21/2016 19:00,2,0.949,ACTIVE,213.29,346.86,60.012,1463871603,"201051344001145","219011344069620",27.97,27.80,0,336.34,377.22,26.9,24.1,0.208,424816.1,424816.1,36037,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871628,536493.00
05/21/2016 19:00,2,0.922,ACTIVE,213.29,347.16,60.007,1463871603,"201051344000651","219011344069620",28.55,29.50,0,336.34,377.52,26.7,23.9,0.208,417064.1,417064.1,36402,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871628,536494.00
05/21/2016 19:00,2,0.848,ACTIVE,212.16,343.85,60.012,1463871603,"274151322000088","219011344069620",27.00,31.50,0,333.03,360.38,23.2,20.4,0.150,662351.1,662351.1,24930,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871629,536495.00
05/21/2016 19:00,2,0.596,ACTIVE,213.29,399.46,60.007,1463871603,"274151322000068","219011344069620",37.27,34.00,0,335.44,434.63,22.7,20.0,0.137,557537.6,557537.6,26435,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871630,536496.00
05/21/2016 19:00,2,0.980,ACTIVE,212.83,345.36,59.991,1463871603,"201051344001135","219011344069620",28.27,29.50,0,334.84,373.61,28.1,25.2,0.208,413129.9,413129.9,36344,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871631,536497.00
05/21/2016 19:00,2,0.961,ACTIVE,213.51,348.36,60.007,1463871603,"201051344000594","219011344069620",28.41,30.00,0,335.14,379.32,27.7,24.8,0.212,421817.3,421817.3,31796,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871632,536498.00
05/21/2016 19:00,2,0.953,ACTIVE,213.29,346.56,60.007,1463871603,"201051344001203","219011344069620",28.07,29.30,0,336.34,376.62,27.1,24.3,0.212,420103.5,420103.5,36372,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871633,536499.00
05/21/2016 19:00,2,0.854,ACTIVE,212.16,345.66,60.007,1463871603,"274151322000054","219011344069620",27.75,32.40,0,333.33,361.89,24.0,21.3,0.155,676578.5,676578.5,24962,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871634,536500.00
05/21/2016 19:00,2,0.971,ACTIVE,213.96,347.76,60.007,1463871603,"201051344000867","219011344069620",28.21,27.50,0,337.24,378.42,27.8,24.9,0.208,409423.0,409423.0,31799,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871635,536501.00
05/21/2016 19:00,2,0.912,ACTIVE,213.29,346.56,60.018,1463871603,"201051344001093","219011344069620",28.47,28.50,0,336.34,375.41,26.3,23.5,0.194,418741.6,418741.6,36237,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871636,536502.00
05/21/2016 19:00,2,0.943,ACTIVE,213.74,347.76,60.012,1463871603,"201051344000900","219011344069620",28.13,26.30,0,336.94,379.62,27.0,24.1,0.212,425125.6,425125.6,31190,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871637,536503.00
05/21/2016 19:00,2,0.963,ACTIVE,213.96,348.06,60.007,1463871603,"201051344000648","219011344069620",27.69,26.50,0,338.74,378.42,27.0,24.2,0.212,417014.1,417014.1,31482,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871638,536504.00
05/21/2016 19:00,2,0.955,ACTIVE,213.96,348.36,60.018,1463871603,"201051344000569","219011344069620",28.49,27.30,0,338.14,378.72,27.6,24.7,0.212,426223.3,426223.3,31119,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871638,536505.00
05/21/2016 19:00,2,0.969,ACTIVE,213.74,347.76,59.996,1463871603,"201051344000983","219011344069620",28.63,27.30,0,337.84,380.22,28.1,25.2,0.217,417680.1,417680.1,31598,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871639,536506.00
05/21/2016 19:00,2,0.959,ACTIVE,213.74,348.36,60.018,1463871603,"201051344001158","219011344069620",27.83,28.30,0,336.94,379.02,27.1,24.2,0.208,412106.5,412106.5,31861,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871640,536507.00
05/21/2016 19:00,2,0.932,ACTIVE,214.19,348.96,60.007,1463871603,"201051344000576","219011344069620",28.37,26.00,0,337.24,377.82,26.8,23.9,0.212,419138.9,419138.9,31266,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871641,536508.00
05/21/2016 19:00,2,0.846,ACTIVE,212.38,346.56,60.002,1463871603,"274151322000087","219011344069620",27.33,34.80,0,334.24,361.89,23.4,20.7,0.141,650217.3,650217.3,25049,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463871642,536509.00
05/21/2016 19:15,2,1.145,ACTIVE,214.19,350.17,59.986,1463872504,"201051344000645","219011344069620",28.47,26.30,0,337.24,364.59,33.1,30.0,0.261,418653.9,418653.9,31405,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872505,536510.00
05/21/2016 19:15,2,1.008,ACTIVE,212.16,343.55,59.986,1463872504,"274151322000085","219011344069620",27.51,31.30,0,333.93,354.67,28.1,25.2,0.181,678516.7,678516.7,24968,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872506,536511.00
05/21/2016 19:15,2,1.148,ACTIVE,213.96,351.07,59.996,1463872504,"201051344000633","219011344069620",28.71,27.50,0,336.64,365.49,33.4,30.3,0.274,409731.0,409731.0,31878,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872506,536512.00
05/21/2016 19:15,2,1.123,ACTIVE,213.96,350.17,60.007,1463872504,"201051344000469","219011344069620",29.10,26.00,0,336.34,363.99,33.1,30.1,0.274,411040.0,411040.0,31815,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872507,536513.00
05/21/2016 19:15,2,1.133,ACTIVE,213.29,348.66,59.991,1463872504,"201051344000646","219011344069620",28.49,28.30,0,334.84,363.09,32.8,29.7,0.261,414668.7,414668.7,36372,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872508,536514.00
05/21/2016 19:15,2,1.035,ACTIVE,211.93,348.96,59.986,1463872504,"274151322000052","219011344069620",28.27,31.30,0,333.63,355.58,29.6,26.7,0.203,691264.3,691264.3,25195,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872509,536515.00
05/21/2016 19:15,2,1.232,ACTIVE,213.51,350.17,60.023,1463872504,"201051344000585","219011344069620",28.51,28.50,0,335.14,364.59,35.6,32.5,0.274,421359.9,421359.9,36376,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872510,536516.00
05/21/2016 19:15,2,1.100,ACTIVE,213.29,347.76,59.981,1463872504,"201051344001230","219011344069620",28.65,27.50,0,334.54,361.29,31.9,28.9,0.247,418394.6,418394.6,36175,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872511,536517.00
05/21/2016 19:15,2,1.107,ACTIVE,213.96,349.86,59.986,1463872504,"201051344000582","219011344069620",28.57,28.50,0,335.44,363.69,32.1,29.0,0.252,411800.6,411800.6,36343,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872512,536518.00
05/21/2016 19:15,2,1.105,ACTIVE,212.83,347.76,59.981,1463872504,"201051344000955","219011344069620",28.63,29.00,0,334.24,361.29,32.1,29.1,0.256,424002.9,424002.9,36274,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872513,536519.00
05/21/2016 19:15,2,0.697,ACTIVE,212.38,394.05,59.975,1463872504,"274151322000094","219011344069620",36.62,33.30,0,337.24,422.60,25.9,23.0,0.181,557837.8,557837.8,26228,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872514,536520.00
05/21/2016 19:15,2,1.186,ACTIVE,213.96,349.56,59.986,1463872504,"201051344000579","219011344069620",28.51,28.80,0,336.94,364.29,34.2,31.1,0.270,424980.1,424980.1,11891,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872515,536521.00
05/21/2016 19:15,2,1.141,ACTIVE,213.06,348.06,59.986,1463872504,"201051344000890","219011344069620",28.51,28.50,0,334.24,362.79,33.0,29.9,0.247,421179.2,421179.2,36294,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872516,536522.00
05/21/2016 19:15,2,1.104,ACTIVE,213.51,349.26,59.975,1463872504,"201051344000438","219011344069620",28.73,28.50,0,334.84,363.09,32.1,29.1,0.265,423219.2,423219.2,36298,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872517,536523.00
05/21/2016 19:15,2,1.133,ACTIVE,213.51,349.26,59.986,1463872504,"201051344000417","219011344069620",28.31,28.50,0,334.84,362.49,32.5,29.4,0.261,415778.1,415778.1,36458,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872518,536524.00
05/21/2016 19:15,2,1.031,ACTIVE,211.93,343.25,59.991,1463872504,"274151322000083","219011344069620",28.49,31.50,0,333.63,356.18,29.8,26.8,0.199,685063.3,685063.3,25267,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872519,536525.00
05/21/2016 19:15,2,1.078,ACTIVE,212.61,342.35,59.975,1463872504,"274151322000076","219011344069620",28.77,31.00,0,337.54,357.08,31.4,28.4,0.203,729394.1,729394.1,25266,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872519,536526.00
05/21/2016 19:15,2,1.170,ACTIVE,213.74,349.26,59.933,1463872504,"201051344000868","219011344069620",28.21,25.80,0,335.74,363.39,33.5,30.4,0.256,410186.0,410186.0,31538,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872520,536527.00
05/21/2016 19:15,2,1.090,ACTIVE,212.16,348.06,59.996,1463872504,"274151322000095","219011344069620",28.59,31.80,0,336.34,356.18,31.6,28.5,0.208,721892.8,721892.8,25180,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872521,536528.00
05/21/2016 19:15,2,1.160,ACTIVE,213.74,350.77,59.986,1463872504,"201051344000988","219011344069620",27.87,27.30,0,336.04,366.10,32.8,29.7,0.265,407295.3,407295.3,31837,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872522,536529.00
05/21/2016 19:15,2,1.133,ACTIVE,213.29,348.36,59.981,1463872504,"201051344001025","219011344069620",29.02,28.30,0,335.14,363.69,33.3,30.2,0.261,421114.7,421114.7,36349,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872523,536530.00
05/21/2016 19:15,2,1.160,ACTIVE,213.74,348.96,59.986,1463872504,"201051344000458","219011344069620",28.37,27.30,0,336.94,364.29,33.4,30.3,0.278,418098.8,418098.8,31762,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872524,536531.00
05/21/2016 19:15,2,1.146,ACTIVE,214.19,350.17,59.996,1463872504,"201051344000853","219011344069620",28.73,26.50,0,338.44,367.60,33.4,30.3,0.270,416735.1,416735.1,31360,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872525,536532.00
05/21/2016 19:15,2,1.100,ACTIVE,213.51,349.56,59.986,1463872504,"201051344000685","219011344069620",28.41,27.80,0,335.44,363.39,31.7,28.7,0.270,422762.2,422762.2,36185,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872526,536533.00
05/21/2016 19:15,2,1.129,ACTIVE,213.51,350.17,59.965,1463872504,"201051344000917","219011344069620",28.53,28.50,0,334.84,363.39,32.6,29.6,0.261,419660.2,419660.2,36187,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872527,536534.00
05/21/2016 19:15,2,1.105,ACTIVE,213.74,348.96,59.996,1463872504,"201051344001145","219011344069620",28.98,26.80,0,336.34,363.39,32.5,29.4,0.256,424822.5,424822.5,36038,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872528,536535.00
05/21/2016 19:15,2,1.125,ACTIVE,213.51,349.56,59.954,1463872504,"201051344000651","219011344069620",28.07,28.50,0,336.64,363.39,32.0,29.0,0.256,417070.5,417070.5,36403,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872529,536536.00
05/21/2016 19:15,2,0.977,ACTIVE,211.93,341.15,59.986,1463872504,"274151322000088","219011344069620",27.59,30.50,0,332.73,354.67,27.3,24.4,0.172,662356.4,662356.4,24931,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872530,536537.00
05/21/2016 19:15,2,0.693,ACTIVE,212.83,408.18,59.986,1463872504,"274151322000068","219011344069620",37.91,33.00,0,338.14,428.61,26.7,23.9,0.172,557542.8,557542.8,26436,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872531,536538.00
05/21/2016 19:15,2,1.139,ACTIVE,213.29,348.06,59.981,1463872504,"201051344001135","219011344069620",28.67,28.80,0,335.14,362.19,33.1,30.0,0.256,413136.5,413136.5,36345,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872532,536539.00
05/21/2016 19:15,2,1.139,ACTIVE,213.51,349.26,59.933,1463872504,"201051344000594","219011344069620",28.98,29.00,0,335.14,363.99,33.5,30.4,0.261,421824.0,421824.0,31797,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872532,536540.00
05/21/2016 19:15,2,1.125,ACTIVE,213.51,348.36,59.986,1463872504,"201051344001203","219011344069620",28.25,28.50,0,335.74,363.99,32.2,29.1,0.256,420109.9,420109.9,36373,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872533,536541.00
05/21/2016 19:15,2,1.002,ACTIVE,212.16,345.36,59.981,1463872504,"274151322000054","219011344069620",27.73,31.50,0,333.93,355.28,28.2,25.3,0.190,676584.1,676584.1,24963,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872534,536542.00
05/21/2016 19:15,2,1.158,ACTIVE,213.74,348.36,59.991,1463872504,"201051344000867","219011344069620",28.51,27.00,0,336.04,363.69,33.5,30.4,0.261,409429.7,409429.7,31800,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872535,536543.00
05/21/2016 19:15,2,1.072,ACTIVE,213.74,348.96,59.991,1463872504,"201051344001093","219011344069620",28.63,27.80,0,336.04,362.19,31.1,28.1,0.239,418747.9,418747.9,36238,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872537,536544.00
05/21/2016 19:15,2,1.131,ACTIVE,213.74,349.86,59.996,1463872504,"201051344000900","219011344069620",28.57,25.80,0,336.34,363.99,32.7,29.7,0.256,425132.1,425132.1,31191,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872537,536545.00
05/21/2016 19:15,2,1.121,ACTIVE,213.96,349.26,59.996,1463872504,"201051344000648","219011344069620",28.80,26.00,0,336.64,363.99,32.8,29.7,0.256,417020.6,417020.6,31483,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872538,536546.00
05/21/2016 19:15,2,1.148,ACTIVE,213.74,349.56,60.002,1463872504,"201051344000569","219011344069620",28.51,26.80,0,336.94,364.29,33.2,30.1,0.265,426229.9,426229.9,31120,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872539,536547.00
05/21/2016 19:15,2,1.156,ACTIVE,213.96,350.17,59.996,1463872504,"201051344000983","219011344069620",29.02,26.80,0,336.04,364.29,34.0,30.9,0.270,417686.9,417686.9,31599,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872540,536548.00
05/21/2016 19:15,2,1.150,ACTIVE,213.74,348.96,60.002,1463872504,"201051344001158","219011344069620",28.11,27.80,0,335.74,363.99,32.8,29.7,0.270,412113.0,412113.0,31862,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872541,536549.00
05/21/2016 19:15,2,1.107,ACTIVE,214.19,351.07,59.991,1463872504,"201051344000576","219011344069620",28.86,25.50,0,337.84,364.89,32.4,29.3,0.261,419145.3,419145.3,31267,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872542,536550.00
05/21/2016 19:15,2,1.002,ACTIVE,212.38,348.66,59.996,1463872504,"274151322000087","219011344069620",27.71,33.50,0,333.03,355.58,28.1,25.2,0.172,650222.8,650222.8,25050,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463872543,536551.00
05/21/2016 19:30,2,0.781,ACTIVE,213.96,346.86,59.981,1463873403,"201051344000645","219011344069620",27.69,27.00,0,337.84,365.19,22.0,19.3,0.159,418660.6,418660.6,31406,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873404,536552.00
05/21/2016 19:30,2,0.689,ACTIVE,212.38,344.76,59.954,1463873403,"274151322000085","219011344069620",27.17,30.50,0,336.94,354.97,19.0,16.4,0.115,678522.4,678522.4,24969,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873405,536553.00
05/21/2016 19:30,2,0.785,ACTIVE,213.96,348.36,59.965,1463873403,"201051344000633","219011344069620",28.15,27.50,0,336.04,366.70,22.4,19.7,0.172,409737.8,409737.8,31879,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873406,536554.00
05/21/2016 19:30,2,0.783,ACTIVE,213.96,346.56,59.970,1463873403,"201051344000469","219011344069620",28.13,27.00,0,336.34,364.59,22.3,19.6,0.172,411046.8,411046.8,31816,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873407,536555.00
05/21/2016 19:30,2,0.789,ACTIVE,212.61,344.76,59.970,1463873403,"201051344000646","219011344069620",27.87,27.50,0,335.44,363.39,22.3,19.6,0.168,414675.4,414675.4,36373,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873408,536556.00
05/21/2016 19:30,2,0.727,ACTIVE,212.16,343.85,59.965,1463873403,"274151322000052","219011344069620",27.69,30.30,0,334.24,356.18,20.4,17.7,0.124,691270.4,691270.4,25196,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873409,536557.00
05/21/2016 19:30,2,0.826,ACTIVE,213.06,345.66,59.970,1463873403,"201051344000585","219011344069620",28.07,28.30,0,335.74,365.19,23.5,20.8,0.172,421367.1,421367.1,36377,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873410,536558.00
05/21/2016 19:30,2,0.742,ACTIVE,212.61,344.15,59.959,1463873403,"201051344001230","219011344069620",28.25,27.00,0,335.44,362.49,21.3,18.6,0.159,418401.1,418401.1,36176,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873411,536559.00
05/21/2016 19:30,2,0.746,ACTIVE,213.51,345.66,59.975,1463873403,"201051344000582","219011344069620",28.29,28.00,0,336.94,363.99,21.4,18.7,0.159,411807.1,411807.1,36344,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873412,536560.00
05/21/2016 19:30,2,0.777,ACTIVE,212.38,344.45,59.975,1463873403,"201051344000955","219011344069620",28.51,28.30,0,334.84,362.79,22.4,19.7,0.172,424009.5,424009.5,36275,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873412,536561.00
05/21/2016 19:30,2,0.457,ACTIVE,212.61,394.35,59.970,1463873403,"274151322000094","219011344069620",36.92,32.60,0,334.54,422.30,17.0,14.5,0.110,557843.0,557843.0,26229,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873413,536562.00
05/21/2016 19:30,2,0.801,ACTIVE,213.51,345.96,59.970,1463873403,"201051344000579","219011344069620",28.41,29.00,0,337.54,365.49,23.1,20.3,0.172,424987.1,424987.1,11892,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873414,536563.00
05/21/2016 19:30,2,0.787,ACTIVE,213.06,344.76,59.970,1463873403,"201051344000890","219011344069620",28.11,27.80,0,336.04,364.29,22.5,19.8,0.159,421185.9,421185.9,36295,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873415,536564.00
05/21/2016 19:30,2,0.756,ACTIVE,213.06,345.36,59.970,1463873403,"201051344000438","219011344069620",28.59,27.50,0,336.34,364.29,22.0,19.3,0.168,423225.8,423225.8,36299,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873416,536565.00
05/21/2016 19:30,2,0.791,ACTIVE,213.06,345.36,59.944,1463873403,"201051344000417","219011344069620",27.87,28.00,0,336.94,362.49,22.4,19.6,0.164,415784.8,415784.8,36459,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873417,536566.00
05/21/2016 19:30,2,0.686,ACTIVE,212.38,343.55,59.965,1463873403,"274151322000083","219011344069620",27.85,30.80,0,334.54,355.58,19.4,16.8,0.133,685069.4,685069.4,25268,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873418,536567.00
05/21/2016 19:30,2,0.729,ACTIVE,213.06,346.56,59.970,1463873403,"274151322000076","219011344069620",28.45,30.30,0,335.14,357.08,21.1,18.4,0.146,729400.7,729400.7,25267,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873419,536568.00
05/21/2016 19:30,2,0.795,ACTIVE,213.51,346.26,59.949,1463873403,"201051344000868","219011344069620",27.71,26.30,0,336.64,364.29,22.4,19.7,0.168,410192.9,410192.9,31539,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873420,536569.00
05/21/2016 19:30,2,0.723,ACTIVE,212.61,342.65,59.970,1463873403,"274151322000095","219011344069620",27.79,30.80,0,333.93,356.18,20.4,17.7,0.124,721899.2,721899.2,25181,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873421,536570.00
05/21/2016 19:30,2,0.764,ACTIVE,213.51,347.46,60.012,1463873403,"201051344000988","219011344069620",27.75,28.30,0,336.64,366.10,21.5,18.8,0.172,407302.0,407302.0,31838,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873422,536571.00
05/21/2016 19:30,2,0.773,ACTIVE,212.83,344.15,59.965,1463873403,"201051344001025","219011344069620",28.15,27.80,0,336.04,363.69,22.1,19.4,0.164,421121.5,421121.5,36350,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873423,536572.00
05/21/2016 19:30,2,0.770,ACTIVE,214.19,347.76,59.975,1463873403,"201051344000853","219011344069620",27.97,27.50,0,337.54,367.00,21.9,19.2,0.168,416741.9,416741.9,31361,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873425,536573.00
