ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 19:30,2,0.736,ACTIVE,213.29,345.96,59.970,1463873403,"201051344000685","219011344069620",27.89,27.00,0,335.44,364.59,20.8,18.2,0.172,422768.7,422768.7,36186,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873426,536574.00
05/21/2016 19:30,2,0.736,ACTIVE,213.06,345.06,59.986,1463873403,"201051344000917","219011344069620",28.17,28.30,0,336.04,364.59,21.0,18.4,0.155,419666.8,419666.8,36188,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873427,536575.00
05/21/2016 19:30,2,0.750,ACTIVE,213.06,345.36,59.959,1463873403,"201051344001145","219011344069620",27.75,26.30,0,336.94,364.89,21.1,18.5,0.155,424829.0,424829.0,36039,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873428,536576.00
05/21/2016 19:30,2,0.748,ACTIVE,213.29,345.96,59.981,1463873403,"201051344000651","219011344069620",27.93,28.00,0,336.94,364.29,21.2,18.5,0.164,417077.0,417077.0,36404,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873429,536577.00
05/21/2016 19:30,2,0.658,ACTIVE,212.16,340.55,59.981,1463873403,"274151322000088","219011344069620",27.14,29.80,0,335.74,354.37,18.1,15.6,0.106,662362.0,662362.0,24932,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873430,536578.00
05/21/2016 19:30,2,0.469,ACTIVE,213.06,399.76,59.981,1463873403,"274151322000068","219011344069620",37.37,32.20,0,334.84,423.20,17.7,15.2,0.106,557548.2,557548.2,26437,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873431,536579.00
05/21/2016 19:30,2,0.787,ACTIVE,212.83,343.85,59.949,1463873403,"201051344001135","219011344069620",28.15,28.00,0,336.04,363.09,22.5,19.8,0.159,413143.3,413143.3,36346,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873431,536580.00
05/21/2016 19:30,2,0.768,ACTIVE,213.29,346.26,59.991,1463873403,"201051344000594","219011344069620",28.27,28.80,0,335.14,363.99,22.0,19.3,0.168,421830.8,421830.8,31798,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873432,536581.00
05/21/2016 19:30,2,0.766,ACTIVE,213.06,344.15,59.970,1463873403,"201051344001203","219011344069620",27.87,28.00,0,336.64,363.99,21.6,19.0,0.159,420116.5,420116.5,36374,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873434,536582.00
05/21/2016 19:30,2,0.674,ACTIVE,212.16,341.45,59.986,1463873403,"274151322000054","219011344069620",27.47,30.50,0,333.63,355.28,18.7,16.2,0.115,676589.9,676589.9,24964,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873435,536583.00
05/21/2016 19:30,2,0.764,ACTIVE,213.74,345.66,59.959,1463873403,"201051344000867","219011344069620",28.33,27.50,0,335.74,364.59,21.9,19.2,0.155,409436.5,409436.5,31801,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873436,536584.00
05/21/2016 19:30,2,0.738,ACTIVE,213.06,345.66,59.986,1463873403,"201051344001093","219011344069620",27.89,27.50,0,336.94,362.79,20.9,18.3,0.150,418754.3,418754.3,36239,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873437,536585.00
05/21/2016 19:30,2,0.734,ACTIVE,213.51,346.56,59.991,1463873403,"201051344000900","219011344069620",28.33,26.80,0,336.64,365.19,21.1,18.5,0.159,425138.7,425138.7,31192,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873438,536586.00
05/21/2016 19:30,2,0.764,ACTIVE,213.74,346.26,60.012,1463873403,"201051344000648","219011344069620",27.87,26.30,0,337.24,366.10,21.6,18.9,0.159,417027.3,417027.3,31484,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873439,536587.00
05/21/2016 19:30,2,0.768,ACTIVE,213.74,346.86,59.981,1463873403,"201051344000569","219011344069620",27.91,27.50,0,336.64,365.49,21.7,19.1,0.164,426236.6,426236.6,31121,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873439,536588.00
05/21/2016 19:30,2,0.775,ACTIVE,213.96,346.56,60.023,1463873403,"201051344000983","219011344069620",28.33,27.80,0,336.64,364.89,22.3,19.6,0.164,417693.8,417693.8,31600,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873440,536589.00
05/21/2016 19:30,2,0.760,ACTIVE,213.51,346.26,59.991,1463873403,"201051344001158","219011344069620",27.65,28.30,0,336.64,365.49,21.3,18.6,0.164,412119.7,412119.7,31863,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873441,536590.00
05/21/2016 19:30,2,0.754,ACTIVE,214.19,348.06,60.002,1463873403,"201051344000576","219011344069620",27.49,26.30,0,337.24,366.10,21.0,18.4,0.159,419151.9,419151.9,31268,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873442,536591.00
05/21/2016 19:30,2,0.660,ACTIVE,212.61,343.25,59.975,1463873403,"274151322000087","219011344069620",27.31,32.20,0,336.64,355.28,18.3,15.7,0.106,650228.5,650228.5,25051,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873443,536592.00
05/21/2016 19:30,2,0.754,ACTIVE,213.51,345.96,59.981,1463873403,"201051344000458","219011344069620",28.03,28.00,0,336.34,364.89,21.4,18.8,0.159,418105.7,418105.7,31763,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463873444,536593.00
05/21/2016 19:45,2,0.658,ACTIVE,213.96,345.96,59.959,1463874303,"201051344000645","219011344069620",28.03,26.80,0,337.24,358.28,18.7,16.1,0.137,418665.2,418665.2,31407,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874304,536594.00
05/21/2016 19:45,2,0.568,ACTIVE,212.61,342.05,59.938,1463874303,"274151322000085","219011344069620",27.25,29.80,0,337.54,350.77,15.7,13.2,0.093,678526.3,678526.3,24970,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874305,536595.00
05/21/2016 19:45,2,0.678,ACTIVE,213.96,347.16,59.965,1463874303,"201051344000633","219011344069620",27.85,27.30,0,335.74,359.48,19.2,16.6,0.141,409742.5,409742.5,31880,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874306,536596.00
05/21/2016 19:45,2,0.672,ACTIVE,213.74,346.26,59.954,1463874303,"201051344000469","219011344069620",28.13,27.00,0,336.04,357.68,19.2,16.6,0.146,411051.4,411051.4,31817,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874307,536597.00
05/21/2016 19:45,2,0.678,ACTIVE,212.38,342.95,59.959,1463874303,"201051344000646","219011344069620",27.73,27.50,0,334.24,355.88,19.1,16.5,0.137,414680.0,414680.0,36374,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874308,536598.00
05/21/2016 19:45,2,0.609,ACTIVE,212.38,344.15,59.954,1463874303,"274151322000052","219011344069620",27.33,29.80,0,333.93,351.37,16.9,14.4,0.097,691274.6,691274.6,25197,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874309,536599.00
05/21/2016 19:45,2,0.719,ACTIVE,213.06,344.76,59.965,1463874303,"201051344000585","219011344069620",27.91,27.80,0,335.44,356.18,20.4,17.7,0.141,421372.1,421372.1,36378,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874310,536600.00
05/21/2016 19:45,2,0.643,ACTIVE,212.61,342.95,59.949,1463874303,"201051344001230","219011344069620",28.25,26.50,0,333.93,354.97,18.4,15.9,0.128,418405.5,418405.5,36177,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874311,536601.00
05/21/2016 19:45,2,0.639,ACTIVE,213.51,344.15,59.981,1463874303,"201051344000582","219011344069620",28.25,27.80,0,335.74,356.18,18.4,15.8,0.133,411811.6,411811.6,36345,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874312,536602.00
05/21/2016 19:45,2,0.676,ACTIVE,212.61,342.65,59.965,1463874303,"201051344000955","219011344069620",28.11,27.80,0,333.93,354.97,19.3,16.7,0.141,424014.2,424014.2,36276,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874312,536603.00
05/21/2016 19:45,2,0.377,ACTIVE,212.38,391.04,59.949,1463874303,"274151322000094","219011344069620",36.76,32.00,0,339.04,418.70,14.2,11.7,0.084,557846.4,557846.4,26230,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874313,536604.00
05/21/2016 19:45,2,0.695,ACTIVE,213.51,345.96,59.954,1463874303,"201051344000579","219011344069620",28.45,28.80,0,336.64,357.38,20.1,17.5,0.141,424991.9,424991.9,11893,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874314,536605.00
05/21/2016 19:45,2,0.686,ACTIVE,212.83,343.25,59.965,1463874303,"201051344000890","219011344069620",27.89,27.30,0,335.44,355.88,19.4,16.8,0.128,421190.6,421190.6,36296,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874315,536606.00
05/21/2016 19:45,2,0.664,ACTIVE,212.83,343.85,59.954,1463874303,"201051344000438","219011344069620",27.97,27.30,0,335.74,357.08,18.8,16.3,0.133,423230.4,423230.4,36300,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874316,536607.00
05/21/2016 19:45,2,0.684,ACTIVE,213.06,344.15,59.959,1463874303,"201051344000417","219011344069620",27.97,27.50,0,335.14,356.78,19.4,16.8,0.137,415789.5,415789.5,36460,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874317,536608.00
05/21/2016 19:45,2,0.582,ACTIVE,212.16,343.55,59.954,1463874303,"274151322000083","219011344069620",27.61,30.00,0,336.94,351.07,16.3,13.8,0.102,685073.3,685073.3,25269,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874318,536609.00
05/21/2016 19:45,2,0.619,ACTIVE,212.83,341.15,59.954,1463874303,"274151322000076","219011344069620",27.99,29.50,0,335.14,351.97,17.6,15.0,0.110,729405.0,729405.0,25268,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874319,536610.00
05/21/2016 19:45,2,0.680,ACTIVE,213.29,345.36,59.965,1463874303,"201051344000868","219011344069620",28.15,26.30,0,336.04,357.38,19.4,16.8,0.137,410197.6,410197.6,31540,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874320,536611.00
05/21/2016 19:45,2,0.615,ACTIVE,212.16,344.76,59.959,1463874303,"274151322000095","219011344069620",27.65,30.00,0,333.03,351.07,17.2,14.7,0.106,721903.4,721903.4,25182,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874321,536612.00
05/21/2016 19:45,2,0.660,ACTIVE,213.51,347.46,59.970,1463874303,"201051344000988","219011344069620",27.81,28.00,0,336.64,359.18,18.6,16.0,0.146,407306.5,407306.5,31839,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874322,536613.00
05/21/2016 19:45,2,0.672,ACTIVE,212.83,343.25,59.970,1463874303,"201051344001025","219011344069620",28.13,27.30,0,335.44,356.18,19.2,16.6,0.141,421126.1,421126.1,36351,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874323,536614.00
05/21/2016 19:45,2,0.674,ACTIVE,213.29,344.76,59.959,1463874303,"201051344000458","219011344069620",27.81,28.00,0,335.44,357.38,19.0,16.4,0.141,418110.2,418110.2,31764,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874324,536615.00
05/21/2016 19:45,2,0.664,ACTIVE,213.96,347.16,60.007,1463874303,"201051344000853","219011344069620",28.13,27.30,0,338.44,359.78,18.9,16.4,0.137,416746.5,416746.5,31362,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874325,536616.00
05/21/2016 19:45,2,0.633,ACTIVE,213.29,344.76,59.991,1463874303,"201051344000685","219011344069620",28.09,26.80,0,335.14,356.48,18.0,15.5,0.137,422773.0,422773.0,36187,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874326,536617.00
05/21/2016 19:45,2,0.641,ACTIVE,212.83,343.55,59.975,1463874303,"201051344000917","219011344069620",28.43,28.00,0,335.44,355.58,18.4,15.9,0.128,419671.2,419671.2,36189,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874327,536618.00
05/21/2016 19:45,2,0.648,ACTIVE,213.06,344.15,59.970,1463874303,"201051344001145","219011344069620",28.31,26.00,0,336.64,356.48,18.6,16.0,0.133,424833.5,424833.5,36040,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874328,536619.00
05/21/2016 19:45,2,0.645,ACTIVE,213.29,344.76,59.975,1463874303,"201051344000651","219011344069620",28.15,27.50,0,335.44,355.88,18.4,15.8,0.133,417081.5,417081.5,36405,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874329,536620.00
05/21/2016 19:45,2,0.551,ACTIVE,211.93,340.25,59.949,1463874303,"274151322000088","219011344069620",27.06,29.00,0,336.64,350.47,15.2,12.7,0.084,662365.7,662365.7,24933,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874330,536621.00
05/21/2016 19:45,2,0.396,ACTIVE,213.06,397.05,59.965,1463874303,"274151322000068","219011344069620",37.31,31.80,0,339.34,418.39,14.9,12.5,0.084,557551.8,557551.8,26438,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874330,536622.00
05/21/2016 19:45,2,0.693,ACTIVE,212.61,343.25,59.986,1463874303,"201051344001135","219011344069620",27.95,27.50,0,335.14,355.88,19.7,17.1,0.137,413148.1,413148.1,36347,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874332,536623.00
05/21/2016 19:45,2,0.688,ACTIVE,213.06,345.36,59.954,1463874303,"201051344000594","219011344069620",27.69,28.50,0,336.04,357.08,19.3,16.7,0.146,421835.5,421835.5,31799,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874332,536624.00
05/21/2016 19:45,2,0.674,ACTIVE,213.06,343.55,59.959,1463874303,"201051344001203","219011344069620",27.77,27.50,0,335.74,356.78,19.0,16.4,0.141,420121.1,420121.1,36375,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874333,536625.00
05/21/2016 19:45,2,0.574,ACTIVE,212.38,343.55,59.970,1463874303,"274151322000054","219011344069620",27.19,30.00,0,336.64,350.77,15.8,13.4,0.102,676593.7,676593.7,24965,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874334,536626.00
05/21/2016 19:45,2,0.680,ACTIVE,213.74,345.66,59.970,1463874303,"201051344000867","219011344069620",28.17,27.50,0,335.74,356.78,19.4,16.8,0.133,409441.2,409441.2,31802,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874335,536627.00
05/21/2016 19:45,2,0.646,ACTIVE,213.06,344.15,59.922,1463874303,"201051344001093","219011344069620",28.13,27.30,0,335.44,355.28,18.4,15.9,0.128,418758.7,418758.7,36240,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874336,536628.00
05/21/2016 19:45,2,0.648,ACTIVE,213.29,345.96,59.959,1463874303,"201051344000900","219011344069620",28.07,26.50,0,337.24,357.08,18.5,15.9,0.137,425143.2,425143.2,31193,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874337,536629.00
05/21/2016 19:45,2,0.668,ACTIVE,213.74,345.96,59.975,1463874303,"201051344000648","219011344069620",27.99,26.30,0,337.24,357.98,19.0,16.4,0.133,417031.9,417031.9,31485,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874338,536630.00
05/21/2016 19:45,2,0.680,ACTIVE,213.51,345.66,59.965,1463874303,"201051344000569","219011344069620",27.95,27.50,0,337.54,357.38,19.3,16.7,0.137,426241.3,426241.3,31122,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874339,536631.00
05/21/2016 19:45,2,0.688,ACTIVE,213.51,345.96,59.965,1463874303,"201051344000983","219011344069620",28.37,27.50,0,336.04,357.38,19.8,17.2,0.141,417698.6,417698.6,31601,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874340,536632.00
05/21/2016 19:45,2,0.664,ACTIVE,213.74,345.36,59.959,1463874303,"201051344001158","219011344069620",27.95,28.00,0,336.34,357.38,18.8,16.2,0.137,412124.2,412124.2,31864,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874341,536633.00
05/21/2016 19:45,2,0.650,ACTIVE,213.96,347.16,59.965,1463874303,"201051344000576","219011344069620",28.21,26.00,0,337.54,359.18,18.6,16.1,0.133,419156.4,419156.4,31269,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874342,536634.00
05/21/2016 19:45,2,0.574,ACTIVE,212.61,345.06,59.954,1463874303,"274151322000087","219011344069620",27.06,31.50,0,336.94,351.07,15.8,13.3,0.093,650232.3,650232.3,25052,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463874343,536635.00
05/21/2016 20:00,2,0.557,ACTIVE,213.96,345.06,59.991,1463875204,"201051344000645","219011344069620",27.59,26.80,0,337.54,356.48,15.6,13.1,0.106,418668.7,418668.7,31408,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875205,536636.00
05/21/2016 20:00,2,0.479,ACTIVE,212.38,343.25,59.970,1463875204,"274151322000085","219011344069620",26.80,29.80,0,336.64,348.66,13.0,10.6,0.080,678529.1,678529.1,24971,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875206,536637.00
05/21/2016 20:00,2,0.566,ACTIVE,213.74,345.96,59.986,1463875204,"201051344000633","219011344069620",27.93,27.30,0,337.24,357.68,16.1,13.6,0.110,409746.1,409746.1,31881,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875206,536638.00
05/21/2016 20:00,2,0.572,ACTIVE,213.29,344.45,59.970,1463875204,"201051344000469","219011344069620",27.73,26.80,0,336.64,355.88,16.1,13.6,0.115,411055.1,411055.1,31818,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875207,536639.00
05/21/2016 20:00,2,0.561,ACTIVE,212.61,342.65,59.991,1463875204,"201051344000646","219011344069620",28.19,27.00,0,334.24,353.77,16.0,13.6,0.106,414683.7,414683.7,36375,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875208,536640.00
05/21/2016 20:00,2,0.502,ACTIVE,212.38,343.55,59.975,1463875204,"274151322000052","219011344069620",27.61,29.30,0,336.04,349.56,14.1,11.6,0.084,691277.7,691277.7,25198,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875209,536641.00
05/21/2016 20:00,2,0.600,ACTIVE,213.29,343.25,59.970,1463875204,"201051344000585","219011344069620",28.15,27.30,0,335.44,353.47,17.1,14.6,0.106,421376.0,421376.0,36379,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875210,536642.00
05/21/2016 20:00,2,0.555,ACTIVE,213.06,341.75,59.991,1463875204,"201051344001230","219011344069620",27.65,26.50,0,333.03,352.57,15.6,13.1,0.102,418409.0,418409.0,36178,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875211,536643.00
05/21/2016 20:00,2,0.547,ACTIVE,213.51,343.55,59.991,1463875204,"201051344000582","219011344069620",27.79,27.30,0,335.14,353.17,15.4,13.0,0.097,411815.1,411815.1,36346,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875212,536644.00
05/21/2016 20:00,2,0.576,ACTIVE,212.83,341.75,59.981,1463875204,"201051344000955","219011344069620",28.07,27.30,0,334.54,352.27,16.4,13.9,0.110,424017.9,424017.9,36277,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875213,536645.00
05/21/2016 20:00,2,0.309,ACTIVE,212.61,393.75,59.991,1463875204,"274151322000094","219011344069620",37.01,31.80,0,338.44,415.69,11.7,9.3,0.066,557848.9,557848.9,26231,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875214,536646.00
05/21/2016 20:00,2,0.605,ACTIVE,213.51,344.15,59.965,1463875204,"201051344000579","219011344069620",27.69,28.30,0,336.34,355.88,17.0,14.5,0.110,424995.8,424995.8,11894,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875215,536647.00
05/21/2016 20:00,2,0.588,ACTIVE,213.29,342.05,60.012,1463875204,"201051344000890","219011344069620",27.39,27.00,0,334.84,353.77,16.4,13.9,0.106,421194.4,421194.4,36297,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875216,536648.00
05/21/2016 20:00,2,0.561,ACTIVE,213.29,343.55,59.981,1463875204,"201051344000438","219011344069620",27.95,27.00,0,335.44,353.47,15.9,13.4,0.110,423234.0,423234.0,36301,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875217,536649.00
05/21/2016 20:00,2,0.582,ACTIVE,213.29,343.25,59.975,1463875204,"201051344000417","219011344069620",27.67,27.00,0,334.54,353.17,16.4,13.9,0.110,415793.2,415793.2,36461,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875217,536650.00
05/21/2016 20:00,2,0.484,ACTIVE,212.61,342.95,59.981,1463875204,"274151322000083","219011344069620",27.27,29.50,0,336.04,348.96,13.4,11.0,0.080,685076.3,685076.3,25270,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875218,536651.00
05/21/2016 20:00,2,0.510,ACTIVE,213.06,343.55,59.975,1463875204,"274151322000076","219011344069620",27.91,29.30,0,337.24,349.86,14.5,12.0,0.088,729408.3,729408.3,25269,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875219,536652.00
05/21/2016 20:00,2,0.578,ACTIVE,213.29,343.85,59.975,1463875204,"201051344000868","219011344069620",27.89,26.30,0,336.34,354.67,16.3,13.8,0.110,410201.3,410201.3,31541,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875220,536653.00
05/21/2016 20:00,2,0.504,ACTIVE,212.61,344.76,59.949,1463875204,"274151322000095","219011344069620",27.67,29.50,0,336.04,348.66,14.1,11.7,0.088,721906.6,721906.6,25183,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875221,536654.00
05/21/2016 20:00,2,0.555,ACTIVE,213.29,345.66,59.991,1463875204,"201051344000988","219011344069620",27.45,27.80,0,336.04,357.08,15.5,13.0,0.115,407310.0,407310.0,31840,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875222,536655.00
05/21/2016 20:00,2,0.562,ACTIVE,213.06,342.35,59.938,1463875204,"201051344001025","219011344069620",27.97,27.00,0,335.14,353.77,15.9,13.5,0.106,421129.8,421129.8,36352,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875223,536656.00
05/21/2016 20:00,2,0.557,ACTIVE,213.51,343.85,59.975,1463875204,"201051344000458","219011344069620",28.15,28.00,0,335.44,355.88,15.9,13.4,0.110,418113.8,418113.8,31765,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875224,536657.00
05/21/2016 20:00,2,0.572,ACTIVE,214.19,345.66,59.970,1463875204,"201051344000853","219011344069620",27.15,27.00,0,338.14,357.08,15.8,13.3,0.106,416750.0,416750.0,31363,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875225,536658.00
05/21/2016 20:00,2,0.535,ACTIVE,213.74,344.15,59.986,1463875204,"201051344000685","219011344069620",27.67,26.50,0,334.54,354.07,15.1,12.6,0.110,422776.4,422776.4,36188,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875226,536659.00
05/21/2016 20:00,2,0.555,ACTIVE,213.51,343.25,59.991,1463875204,"201051344000917","219011344069620",27.75,27.50,0,334.24,352.87,15.6,13.1,0.106,419674.8,419674.8,36190,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875227,536660.00
05/21/2016 20:00,2,0.549,ACTIVE,213.51,343.55,59.975,1463875204,"201051344001145","219011344069620",27.99,25.80,0,335.74,353.47,15.6,13.1,0.102,424837.0,424837.0,36041,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875228,536661.00
05/21/2016 20:00,2,0.545,ACTIVE,213.74,344.45,59.991,1463875204,"201051344000651","219011344069620",27.89,27.30,0,335.74,353.17,15.4,12.9,0.106,417085.0,417085.0,36406,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875229,536662.00
05/21/2016 20:00,2,0.461,ACTIVE,211.93,340.55,60.002,1463875204,"274151322000088","219011344069620",26.60,29.00,0,335.44,348.06,12.4,10.1,0.075,662368.4,662368.4,24934,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875230,536663.00
05/21/2016 20:00,2,0.318,ACTIVE,213.06,402.46,59.970,1463875204,"274151322000068","219011344069620",37.65,31.50,0,338.44,415.39,12.5,10.1,0.071,557554.5,557554.5,26439,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875231,536664.00
05/21/2016 20:00,2,0.574,ACTIVE,213.06,341.75,60.002,1463875204,"201051344001135","219011344069620",28.27,27.30,0,334.54,352.57,16.5,14.0,0.106,413151.8,413151.8,36348,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875232,536665.00
05/21/2016 20:00,2,0.570,ACTIVE,213.06,344.15,59.996,1463875204,"201051344000594","219011344069620",28.17,28.30,0,336.34,355.58,16.3,13.8,0.106,421839.2,421839.2,31800,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875233,536666.00
05/21/2016 20:00,2,0.562,ACTIVE,213.29,342.65,59.965,1463875204,"201051344001203","219011344069620",27.99,27.00,0,334.54,354.07,16.0,13.5,0.110,420124.7,420124.7,36376,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875234,536667.00
05/21/2016 20:00,2,0.475,ACTIVE,212.38,344.15,59.981,1463875204,"274151322000054","219011344069620",27.17,29.50,0,335.74,348.66,13.1,10.7,0.071,676596.6,676596.6,24966,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875235,536668.00
05/21/2016 20:00,2,0.570,ACTIVE,213.74,343.85,59.986,1463875204,"201051344000867","219011344069620",28.09,27.50,0,336.94,355.58,16.2,13.7,0.102,409444.9,409444.9,31803,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875236,536669.00
05/21/2016 20:00,2,0.545,ACTIVE,213.06,342.65,60.002,1463875204,"201051344001093","219011344069620",28.27,27.00,0,334.84,352.87,15.7,13.2,0.093,418762.3,418762.3,36241,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875236,536670.00
05/21/2016 20:00,2,0.541,ACTIVE,213.29,344.76,59.986,1463875204,"201051344000900","219011344069620",27.91,26.30,0,336.64,355.58,15.3,12.9,0.106,425146.7,425146.7,31194,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875237,536671.00
05/21/2016 20:00,2,0.559,ACTIVE,213.74,343.85,59.986,1463875204,"201051344000648","219011344069620",28.19,26.30,0,337.84,355.58,16.0,13.5,0.110,417035.5,417035.5,31486,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875238,536672.00
05/21/2016 20:00,2,0.570,ACTIVE,213.51,343.55,59.991,1463875204,"201051344000569","219011344069620",27.81,27.30,0,336.64,355.58,16.1,13.6,0.110,426245.0,426245.0,31123,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875239,536673.00
05/21/2016 20:00,2,0.586,ACTIVE,213.29,343.85,59.986,1463875204,"201051344000983","219011344069620",28.13,27.30,0,336.94,355.58,16.7,14.2,0.110,417702.4,417702.4,31602,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875240,536674.00
05/21/2016 20:00,2,0.557,ACTIVE,213.51,344.76,59.996,1463875204,"201051344001158","219011344069620",27.61,27.80,0,337.24,354.97,15.6,13.1,0.106,412127.8,412127.8,31865,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875241,536675.00
05/21/2016 20:00,2,0.549,ACTIVE,213.96,345.66,60.002,1463875204,"201051344000576","219011344069620",27.97,26.00,0,337.84,357.38,15.6,13.1,0.102,419159.9,419159.9,31270,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875242,536676.00
05/21/2016 20:00,2,0.480,ACTIVE,212.61,342.35,59.981,1463875204,"274151322000087","219011344069620",26.52,31.00,0,336.34,348.96,12.9,10.6,0.080,650235.2,650235.2,25053,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463875243,536677.00
05/21/2016 20:15,2,0.410,ACTIVE,213.29,342.95,59.970,1463876104,"201051344000645","219011344069620",22.76,26.80,0,331.83,353.17,9.5,7.2,0.053,418671.2,418671.2,31409,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876105,536678.00
05/21/2016 20:15,2,0.307,ACTIVE,212.16,340.85,59.954,1463876104,"274151322000085","219011344069620",26.24,29.30,0,337.54,347.16,8.2,5.9,0.040,678531.1,678531.1,24972,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876106,536679.00
05/21/2016 20:15,2,0.381,ACTIVE,213.29,344.15,59.970,1463876104,"201051344000633","219011344069620",27.99,27.00,0,332.13,354.67,10.8,8.5,0.062,409748.8,409748.8,31882,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876107,536680.00
05/21/2016 20:15,2,0.404,ACTIVE,212.83,342.35,59.970,1463876104,"201051344000469","219011344069620",26.62,26.30,0,330.63,352.57,10.9,8.6,0.062,411057.8,411057.8,31819,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876108,536681.00
05/21/2016 20:15,2,0.406,ACTIVE,212.16,340.25,59.981,1463876104,"201051344000646","219011344069620",26.56,26.80,0,331.23,351.07,11.0,8.7,0.062,414686.3,414686.3,36376,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876108,536682.00
05/21/2016 20:15,2,0.334,ACTIVE,211.93,340.25,59.949,1463876104,"274151322000052","219011344069620",26.86,29.00,0,336.34,347.76,9.1,6.9,0.044,691279.9,691279.9,25199,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876109,536683.00
05/21/2016 20:15,2,0.422,ACTIVE,212.83,341.15,59.965,1463876104,"201051344000585","219011344069620",27.65,27.30,0,331.23,351.67,11.9,9.5,0.062,421378.7,421378.7,36380,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876110,536684.00
05/21/2016 20:15,2,0.377,ACTIVE,212.38,339.65,59.996,1463876104,"201051344001230","219011344069620",26.98,26.00,0,329.73,349.86,10.3,8.0,0.053,418411.5,418411.5,36179,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876111,536685.00
05/21/2016 20:15,2,0.371,ACTIVE,212.83,340.85,59.933,1463876104,"201051344000582","219011344069620",27.43,27.00,0,331.83,351.67,10.3,8.1,0.057,411817.6,411817.6,36347,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876113,536686.00
05/21/2016 20:15,2,0.406,ACTIVE,212.16,340.55,59.965,1463876104,"201051344000955","219011344069620",27.17,27.00,0,330.33,350.17,11.2,8.9,0.062,424020.7,424020.7,36278,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876114,536687.00
05/21/2016 20:15,2,0.195,ACTIVE,212.38,377.82,59.954,1463876104,"274151322000094","219011344069620",35.35,31.50,0,338.14,403.37,7.1,4.9,0.031,557850.6,557850.6,26232,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876114,536688.00
05/21/2016 20:15,2,0.420,ACTIVE,212.83,341.75,59.938,1463876104,"201051344000579","219011344069620",27.75,28.00,0,331.53,352.57,11.8,9.5,0.057,424998.7,424998.7,11895,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876115,536689.00
05/21/2016 20:15,2,0.395,ACTIVE,212.38,339.34,59.959,1463876104,"201051344000890","219011344069620",27.83,26.80,0,330.33,351.07,11.2,8.9,0.057,421197.1,421197.1,36298,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876116,536690.00
05/21/2016 20:15,2,0.389,ACTIVE,212.83,341.15,59.933,1463876104,"201051344000438","219011344069620",27.25,26.80,0,331.23,351.97,10.8,8.5,0.057,423236.5,423236.5,36302,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876117,536691.00
05/21/2016 20:15,2,0.408,ACTIVE,212.61,340.85,59.944,1463876104,"201051344000417","219011344069620",27.31,26.80,0,330.03,351.37,11.3,9.0,0.062,415796.0,415796.0,36462,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876118,536692.00
05/21/2016 20:15,2,0.314,ACTIVE,211.93,339.95,59.959,1463876104,"274151322000083","219011344069620",26.50,29.30,0,336.94,347.46,8.4,6.2,0.049,685078.4,685078.4,25271,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876119,536693.00
05/21/2016 20:15,2,0.342,ACTIVE,212.61,341.15,59.922,1463876104,"274151322000076","219011344069620",26.82,29.00,0,338.14,348.06,9.3,7.0,0.049,729410.5,729410.5,25270,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876120,536694.00
05/21/2016 20:15,2,0.395,ACTIVE,212.61,342.05,59.965,1463876104,"201051344000868","219011344069620",27.55,26.30,0,330.63,353.47,11.0,8.7,0.057,410204.0,410204.0,31542,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876121,536695.00
05/21/2016 20:15,2,0.324,ACTIVE,211.93,341.15,59.954,1463876104,"274151322000095","219011344069620",26.94,29.30,0,336.94,347.16,8.8,6.6,0.044,721908.8,721908.8,25184,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876122,536696.00
05/21/2016 20:15,2,0.373,ACTIVE,213.06,343.85,59.965,1463876104,"201051344000988","219011344069620",26.82,27.50,0,330.63,354.67,10.2,7.9,0.057,407312.5,407312.5,31841,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876123,536697.00
05/21/2016 20:15,2,0.379,ACTIVE,212.38,339.04,59.975,1463876104,"201051344001025","219011344069620",27.93,26.80,0,330.93,351.67,10.8,8.5,0.057,421132.3,421132.3,36353,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876124,536698.00
05/21/2016 20:15,2,0.396,ACTIVE,212.61,341.45,59.938,1463876104,"201051344000458","219011344069620",27.02,27.50,0,330.93,352.27,10.9,8.6,0.062,418116.4,418116.4,31766,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876125,536699.00
05/21/2016 20:15,2,0.375,ACTIVE,213.51,343.85,59.933,1463876104,"201051344000853","219011344069620",27.93,26.80,0,333.93,353.47,10.6,8.3,0.062,416752.6,416752.6,31364,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876126,536700.00
05/21/2016 20:15,2,0.365,ACTIVE,212.83,341.15,59.965,1463876104,"201051344000685","219011344069620",26.58,26.30,0,332.13,352.27,9.9,7.6,0.062,422778.8,422778.8,36189,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876127,536701.00
05/21/2016 20:15,2,0.383,ACTIVE,212.61,341.15,59.975,1463876104,"201051344000917","219011344069620",26.76,27.50,0,330.03,351.37,10.4,8.1,0.062,419677.3,419677.3,36191,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876128,536702.00
05/21/2016 20:15,2,0.375,ACTIVE,212.61,340.55,59.975,1463876104,"201051344001145","219011344069620",27.25,25.80,0,333.03,352.57,10.4,8.1,0.057,424839.6,424839.6,36042,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876129,536703.00
05/21/2016 20:15,2,0.375,ACTIVE,212.83,340.85,59.954,1463876104,"201051344000651","219011344069620",27.21,26.80,0,331.53,352.27,10.3,8.1,0.057,417087.4,417087.4,36407,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876130,536704.00
05/21/2016 20:15,2,0.293,ACTIVE,211.70,340.85,59.959,1463876104,"274151322000088","219011344069620",25.78,28.80,0,336.34,346.56,7.7,5.5,0.035,662370.2,662370.2,24935,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876131,536705.00
05/21/2016 20:15,2,0.221,ACTIVE,212.61,379.02,59.970,1463876104,"274151322000068","219011344069620",35.44,31.30,0,338.44,408.18,7.9,5.7,0.035,557556.3,557556.3,26440,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876132,536706.00
05/21/2016 20:15,2,0.418,ACTIVE,212.16,339.04,59.970,1463876104,"201051344001135","219011344069620",26.90,27.00,0,330.63,350.47,11.4,9.1,0.062,413154.6,413154.6,36349,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876133,536707.00
05/21/2016 20:15,2,0.395,ACTIVE,212.38,342.05,59.975,1463876104,"201051344000594","219011344069620",27.04,28.00,0,329.43,351.97,10.8,8.5,0.057,421841.7,421841.7,31801,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876134,536708.00
05/21/2016 20:15,2,0.398,ACTIVE,212.61,339.65,59.981,1463876104,"201051344001203","219011344069620",26.46,26.80,0,331.83,352.27,10.8,8.5,0.062,420127.3,420127.3,36377,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876134,536709.00
05/21/2016 20:15,2,0.305,ACTIVE,211.70,341.75,59.975,1463876104,"274151322000054","219011344069620",26.64,29.50,0,336.34,347.16,8.2,6.0,0.044,676598.6,676598.6,24967,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876136,536710.00
05/21/2016 20:15,2,0.400,ACTIVE,213.06,341.75,59.970,1463876104,"201051344000867","219011344069620",27.10,27.30,0,330.63,352.57,11.0,8.7,0.062,409447.5,409447.5,31804,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876136,536711.00
05/21/2016 20:15,2,0.383,ACTIVE,212.61,340.55,59.970,1463876104,"201051344001093","219011344069620",27.45,26.80,0,330.63,350.77,10.7,8.4,0.057,418764.8,418764.8,36242,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876137,536712.00
05/21/2016 20:15,2,0.369,ACTIVE,212.61,342.35,59.970,1463876104,"201051344000900","219011344069620",26.74,26.30,0,331.23,352.27,10.0,7.8,0.057,425149.1,425149.1,31195,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876138,536713.00
05/21/2016 20:15,2,0.396,ACTIVE,213.06,342.35,59.954,1463876104,"201051344000648","219011344069620",27.23,26.00,0,332.13,352.57,10.9,8.6,0.066,417038.1,417038.1,31487,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876139,536714.00
05/21/2016 20:15,2,0.402,ACTIVE,213.06,342.05,59.986,1463876104,"201051344000569","219011344069620",26.96,27.00,0,331.53,352.27,11.0,8.7,0.057,426247.6,426247.6,31124,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876140,536715.00
05/21/2016 20:15,2,0.402,ACTIVE,212.83,341.75,59.996,1463876104,"201051344000983","219011344069620",28.21,27.00,0,330.63,352.87,11.6,9.2,0.062,417705.2,417705.2,31603,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876141,536716.00
