ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 20:15,2,0.387,ACTIVE,212.61,341.45,59.975,1463876104,"201051344001158","219011344069620",26.78,27.30,0,330.33,352.87,10.5,8.2,0.066,412130.3,412130.3,31866,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876142,536717.00
05/21/2016 20:15,2,0.379,ACTIVE,213.51,343.85,59.975,1463876104,"201051344000576","219011344069620",27.33,25.80,0,330.93,353.77,10.5,8.2,0.057,419162.4,419162.4,31271,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876143,536718.00
05/21/2016 20:15,2,0.314,ACTIVE,212.38,339.65,59.991,1463876104,"274151322000087","219011344069620",25.86,30.80,0,336.94,347.76,8.2,6.0,0.031,650237.1,650237.1,25054,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463876144,536719.00
05/21/2016 20:30,2,0.457,ACTIVE,213.51,343.55,59.996,1463877003,"201051344000645","219011344069620",28.23,26.50,0,337.24,349.26,13.1,10.7,0.075,418673.5,418673.5,31410,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877004,536720.00
05/21/2016 20:30,2,0.387,ACTIVE,212.38,342.65,60.012,1463877003,"274151322000085","219011344069620",26.72,29.00,0,337.24,345.96,10.5,8.2,0.062,678532.9,678532.9,24973,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877005,536721.00
05/21/2016 20:30,2,0.506,ACTIVE,213.06,343.85,59.996,1463877003,"201051344000633","219011344069620",25.29,26.50,0,335.74,351.07,13.0,10.6,0.084,409751.2,409751.2,31883,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877006,536722.00
05/21/2016 20:30,2,0.488,ACTIVE,213.06,342.95,59.991,1463877003,"201051344000469","219011344069620",27.47,26.30,0,335.74,348.66,13.6,11.2,0.088,411060.3,411060.3,31820,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877007,536723.00
05/21/2016 20:30,2,0.473,ACTIVE,212.16,341.15,59.996,1463877003,"201051344000646","219011344069620",28.29,26.30,0,333.33,347.16,13.6,11.2,0.080,414688.8,414688.8,36377,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877008,536724.00
05/21/2016 20:30,2,0.416,ACTIVE,211.93,340.25,59.991,1463877003,"274151322000052","219011344069620",27.31,29.00,0,335.74,346.26,11.6,9.2,0.057,691282.0,691282.0,25200,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877009,536725.00
05/21/2016 20:30,2,0.512,ACTIVE,212.83,342.05,59.986,1463877003,"201051344000585","219011344069620",27.99,26.80,0,333.63,347.76,14.5,12.1,0.088,421381.4,421381.4,36381,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877010,536726.00
05/21/2016 20:30,2,0.463,ACTIVE,212.38,340.85,59.991,1463877003,"201051344001230","219011344069620",27.73,25.50,0,332.73,346.26,13.1,10.7,0.084,418413.9,418413.9,36180,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877011,536727.00
05/21/2016 20:30,2,0.453,ACTIVE,212.61,341.15,59.991,1463877003,"201051344000582","219011344069620",28.09,26.80,0,333.93,347.76,12.9,10.5,0.080,411819.9,411819.9,36348,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877012,536728.00
05/21/2016 20:30,2,0.488,ACTIVE,212.16,340.55,59.991,1463877003,"201051344000955","219011344069620",27.97,26.50,0,333.03,346.26,13.8,11.4,0.084,424023.2,424023.2,36279,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877013,536729.00
05/21/2016 20:30,2,0.248,ACTIVE,212.38,391.04,59.996,1463877003,"274151322000094","219011344069620",36.82,31.50,0,337.54,404.57,9.3,7.0,0.049,557852.1,557852.1,26233,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877013,536730.00
05/21/2016 20:30,2,0.502,ACTIVE,212.83,342.35,59.949,1463877003,"201051344000579","219011344069620",28.43,27.30,0,336.34,349.26,14.5,12.0,0.084,425001.4,425001.4,11896,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877014,536731.00
05/21/2016 20:30,2,0.479,ACTIVE,212.38,340.85,59.981,1463877003,"201051344000890","219011344069620",28.41,26.00,0,333.03,347.76,13.8,11.4,0.080,421199.6,421199.6,36299,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877015,536732.00
05/21/2016 20:30,2,0.498,ACTIVE,212.61,341.75,60.023,1463877003,"201051344000438","219011344069620",25.33,26.00,0,334.24,347.46,12.8,10.5,0.080,423238.9,423238.9,36303,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877016,536733.00
05/21/2016 20:30,2,0.486,ACTIVE,212.61,341.45,59.996,1463877003,"201051344000417","219011344069620",28.21,26.30,0,334.24,347.46,13.9,11.5,0.080,415798.5,415798.5,36463,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877017,536734.00
05/21/2016 20:30,2,0.404,ACTIVE,212.16,340.85,59.991,1463877003,"274151322000083","219011344069620",26.58,29.00,0,336.64,345.96,10.9,8.6,0.062,685080.3,685080.3,25272,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877018,536735.00
05/21/2016 20:30,2,0.424,ACTIVE,212.61,343.85,59.996,1463877003,"274151322000076","219011344069620",27.79,28.80,0,337.54,346.56,11.9,9.6,0.071,729412.6,729412.6,25271,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877019,536736.00
05/21/2016 20:30,2,0.480,ACTIVE,212.83,342.65,59.986,1463877003,"201051344000868","219011344069620",27.99,26.00,0,335.44,348.66,13.7,11.3,0.080,410206.5,410206.5,31543,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877020,536737.00
05/21/2016 20:30,2,0.406,ACTIVE,212.16,339.95,59.991,1463877003,"274151322000095","219011344069620",27.73,28.80,0,336.64,345.96,11.5,9.1,0.057,721910.8,721910.8,25185,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877021,536738.00
05/21/2016 20:30,2,0.459,ACTIVE,213.06,344.45,60.018,1463877003,"201051344000988","219011344069620",27.37,27.30,0,334.84,350.17,12.7,10.3,0.088,407314.8,407314.8,31842,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877022,536739.00
05/21/2016 20:30,2,0.475,ACTIVE,212.38,340.25,59.991,1463877003,"201051344001025","219011344069620",27.87,26.30,0,333.93,347.76,13.4,11.0,0.080,421134.7,421134.7,36354,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877023,536740.00
05/21/2016 20:30,2,0.469,ACTIVE,213.06,342.05,60.018,1463877003,"201051344000458","219011344069620",28.35,27.30,0,335.44,348.06,13.4,11.1,0.084,418118.9,418118.9,31767,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877024,536741.00
05/21/2016 20:30,2,0.475,ACTIVE,213.74,344.15,59.996,1463877003,"201051344000853","219011344069620",27.55,26.80,0,337.24,350.17,13.3,10.9,0.084,416755.0,416755.0,31365,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877025,536742.00
05/21/2016 20:30,2,0.441,ACTIVE,213.06,341.75,59.996,1463877003,"201051344000685","219011344069620",28.11,25.50,0,334.24,348.06,12.6,10.2,0.080,422781.1,422781.1,36190,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877026,536743.00
05/21/2016 20:30,2,0.498,ACTIVE,212.61,341.45,59.986,1463877003,"201051344000917","219011344069620",24.35,27.00,0,333.03,347.76,12.3,9.9,0.071,419679.6,419679.6,36192,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877027,536744.00
05/21/2016 20:30,2,0.457,ACTIVE,212.83,341.75,59.986,1463877003,"201051344001145","219011344069620",28.13,25.50,0,334.54,348.06,13.1,10.7,0.080,424841.9,424841.9,36043,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877028,536745.00
05/21/2016 20:30,2,0.469,ACTIVE,212.83,342.35,59.991,1463877003,"201051344000651","219011344069620",27.31,26.30,0,334.54,347.76,13.0,10.6,0.080,417089.8,417089.8,36408,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877028,536746.00
05/21/2016 20:30,2,0.377,ACTIVE,211.93,340.25,59.975,1463877003,"274151322000088","219011344069620",26.14,28.50,0,336.34,345.06,10.0,7.7,0.053,662371.9,662371.9,24936,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877029,536747.00
05/21/2016 20:30,2,0.270,ACTIVE,212.83,394.35,59.991,1463877003,"274151322000068","219011344069620",36.92,31.50,0,338.44,407.57,10.1,7.8,0.053,557558.0,557558.0,26441,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877031,536748.00
05/21/2016 20:30,2,0.498,ACTIVE,212.38,340.55,59.996,1463877003,"201051344001135","219011344069620",27.61,26.50,0,333.03,346.56,13.9,11.5,0.080,413157.2,413157.2,36350,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877032,536749.00
05/21/2016 20:30,2,0.482,ACTIVE,212.83,342.35,60.034,1463877003,"201051344000594","219011344069620",28.07,27.30,0,333.93,348.96,13.7,11.3,0.084,421844.3,421844.3,31802,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877032,536750.00
05/21/2016 20:30,2,0.510,ACTIVE,212.61,340.55,60.002,1463877003,"201051344001203","219011344069620",24.49,26.30,0,335.14,348.06,12.7,10.3,0.080,420129.7,420129.7,36378,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877034,536751.00
05/21/2016 20:30,2,0.393,ACTIVE,212.38,341.45,59.991,1463877003,"274151322000054","219011344069620",26.58,29.30,0,336.34,346.26,10.6,8.3,0.062,676600.4,676600.4,24968,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877035,536752.00
05/21/2016 20:30,2,0.498,ACTIVE,213.06,341.75,59.996,1463877003,"201051344000867","219011344069620",27.02,27.00,0,335.14,348.96,13.6,11.2,0.080,409450.1,409450.1,31805,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877036,536753.00
05/21/2016 20:30,2,0.477,ACTIVE,212.61,341.75,59.991,1463877003,"201051344001093","219011344069620",27.61,26.50,0,333.33,347.46,13.3,10.9,0.080,418767.2,418767.2,36243,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877037,536754.00
05/21/2016 20:30,2,0.480,ACTIVE,213.06,343.25,59.970,1463877003,"201051344000900","219011344069620",24.65,26.00,0,335.14,348.36,12.0,9.7,0.080,425151.3,425151.3,31196,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877038,536755.00
05/21/2016 20:30,2,0.486,ACTIVE,213.29,342.65,59.996,1463877003,"201051344000648","219011344069620",27.51,25.80,0,336.04,349.26,13.5,11.1,0.084,417040.7,417040.7,31488,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877039,536756.00
05/21/2016 20:30,2,0.486,ACTIVE,213.06,342.95,60.002,1463877003,"201051344000569","219011344069620",27.55,27.00,0,336.64,348.96,13.6,11.2,0.088,426250.1,426250.1,31125,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877040,536757.00
05/21/2016 20:30,2,0.527,ACTIVE,213.06,342.95,59.954,1463877003,"201051344000983","219011344069620",25.19,27.00,0,335.14,349.26,13.5,11.1,0.080,417707.8,417707.8,31604,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877040,536758.00
05/21/2016 20:30,2,0.461,ACTIVE,212.83,342.35,60.007,1463877003,"201051344001158","219011344069620",28.07,27.00,0,334.84,348.66,13.2,10.8,0.080,412132.7,412132.7,31867,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877041,536759.00
05/21/2016 20:30,2,0.498,ACTIVE,213.51,343.85,59.991,1463877003,"201051344000576","219011344069620",24.67,25.80,0,336.34,349.56,12.5,10.1,0.075,419164.8,419164.8,31272,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877042,536760.00
05/21/2016 20:30,2,0.396,ACTIVE,212.38,342.95,59.981,1463877003,"274151322000087","219011344069620",26.42,30.30,0,336.94,345.96,10.6,8.3,0.062,650239.0,650239.0,25055,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877043,536761.00
05/21/2016 20:45,2,0.285,ACTIVE,213.74,342.65,60.012,1463877903,"201051344000645","219011344069620",26.92,26.80,0,336.94,349.86,7.8,5.6,0.035,418675.7,418675.7,31411,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877904,536762.00
05/21/2016 20:45,2,0.215,ACTIVE,212.38,340.85,60.039,1463877903,"274151322000085","219011344069620",26.50,28.80,0,337.24,346.26,5.8,3.7,0.027,678534.5,678534.5,24974,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877905,536763.00
05/21/2016 20:45,2,0.303,ACTIVE,213.74,344.15,60.002,1463877903,"201051344000633","219011344069620",26.80,26.50,0,335.14,351.97,8.3,6.1,0.044,409753.5,409753.5,31884,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877906,536764.00
05/21/2016 20:45,2,0.303,ACTIVE,213.51,342.35,60.007,1463877903,"201051344000469","219011344069620",27.25,26.50,0,334.54,349.56,8.4,6.2,0.035,411062.6,411062.6,31821,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877907,536765.00
05/21/2016 20:45,2,0.297,ACTIVE,212.61,340.25,60.023,1463877903,"201051344000646","219011344069620",27.57,26.00,0,332.73,348.66,8.3,6.1,0.035,414691.1,414691.1,36378,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877908,536766.00
05/21/2016 20:45,2,0.246,ACTIVE,211.93,341.15,60.002,1463877903,"274151322000052","219011344069620",26.52,29.00,0,336.34,346.86,6.6,4.5,0.022,691283.8,691283.8,25201,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877909,536767.00
05/21/2016 20:45,2,0.326,ACTIVE,213.29,340.85,60.007,1463877903,"201051344000585","219011344069620",27.67,26.30,0,333.93,348.96,9.2,6.9,0.031,421383.9,421383.9,36382,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877910,536768.00
05/21/2016 20:45,2,0.287,ACTIVE,213.06,340.25,60.012,1463877903,"201051344001230","219011344069620",27.10,25.30,0,333.03,348.06,7.9,5.7,0.035,418416.1,418416.1,36181,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877911,536769.00
05/21/2016 20:45,2,0.289,ACTIVE,213.51,340.85,59.970,1463877903,"201051344000582","219011344069620",26.52,26.00,0,334.24,348.66,7.8,5.6,0.035,411822.1,411822.1,36349,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877912,536770.00
05/21/2016 20:45,2,0.309,ACTIVE,212.61,339.65,59.981,1463877903,"201051344000955","219011344069620",27.51,26.30,0,332.73,349.26,8.6,6.4,0.035,424025.6,424025.6,36280,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877913,536771.00
05/21/2016 20:45,2,0.139,ACTIVE,212.38,340.85,59.996,1463877903,"274151322000094","219011344069620",31.45,30.80,0,338.74,403.37,4.4,2.3,0.022,557853.4,557853.4,26234,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877914,536772.00
05/21/2016 20:45,2,0.330,ACTIVE,213.06,341.75,60.002,1463877903,"201051344000579","219011344069620",27.45,27.30,0,336.04,350.77,9.2,7.0,0.035,425003.9,425003.9,11897,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877915,536773.00
05/21/2016 20:45,2,0.307,ACTIVE,213.06,339.65,60.002,1463877903,"201051344000890","219011344069620",27.55,25.50,0,333.93,348.66,8.6,6.4,0.035,421201.8,421201.8,36300,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877916,536774.00
05/21/2016 20:45,2,0.299,ACTIVE,213.06,340.55,59.959,1463877903,"201051344000438","219011344069620",27.08,25.50,0,334.84,348.66,8.2,6.0,0.035,423241.2,423241.2,36304,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877916,536775.00
05/21/2016 20:45,2,0.312,ACTIVE,213.06,340.25,60.002,1463877903,"201051344000417","219011344069620",27.59,26.00,0,334.24,348.66,8.7,6.5,0.035,415800.9,415800.9,36464,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877917,536776.00
05/21/2016 20:45,2,0.225,ACTIVE,212.16,339.34,60.028,1463877903,"274151322000083","219011344069620",25.82,28.80,0,336.04,346.26,5.9,3.8,0.031,685081.9,685081.9,25273,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877918,536777.00
05/21/2016 20:45,2,0.240,ACTIVE,212.83,341.45,59.996,1463877903,"274151322000076","219011344069620",26.70,28.80,0,337.84,346.86,6.5,4.4,0.040,729414.5,729414.5,25272,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877919,536778.00
05/21/2016 20:45,2,0.312,ACTIVE,213.06,341.75,59.970,1463877903,"201051344000868","219011344069620",26.46,26.00,0,334.54,350.17,8.4,6.2,0.035,410208.8,410208.8,31544,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877920,536779.00
05/21/2016 20:45,2,0.223,ACTIVE,212.16,340.85,59.970,1463877903,"274151322000095","219011344069620",26.58,28.50,0,336.94,346.56,6.0,3.9,0.031,721912.5,721912.5,25186,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877921,536780.00
05/21/2016 20:45,2,0.275,ACTIVE,213.06,342.65,59.991,1463877903,"201051344000988","219011344069620",26.64,27.50,0,335.14,351.67,7.5,5.3,0.040,407316.9,407316.9,31843,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877922,536781.00
05/21/2016 20:45,2,0.293,ACTIVE,212.83,339.04,59.991,1463877903,"201051344001025","219011344069620",26.72,25.80,0,333.93,348.06,8.0,5.8,0.035,421136.9,421136.9,36355,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877923,536782.00
05/21/2016 20:45,2,0.301,ACTIVE,213.29,341.45,59.991,1463877903,"201051344000458","219011344069620",26.84,27.50,0,335.74,349.56,8.2,6.0,0.040,418121.2,418121.2,31768,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877924,536783.00
05/21/2016 20:45,2,0.283,ACTIVE,213.74,343.25,59.991,1463877903,"201051344000853","219011344069620",27.57,27.30,0,336.64,351.67,8.0,5.8,0.035,416757.3,416757.3,31366,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877925,536784.00
05/21/2016 20:45,2,0.266,ACTIVE,213.51,341.45,60.002,1463877903,"201051344000685","219011344069620",26.78,25.30,0,333.63,349.86,7.2,5.0,0.035,422783.1,422783.1,36191,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877926,536785.00
05/21/2016 20:45,2,0.279,ACTIVE,213.06,340.25,59.991,1463877903,"201051344000917","219011344069620",27.63,26.50,0,333.63,348.66,7.8,5.6,0.035,419681.7,419681.7,36193,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877927,536786.00
05/21/2016 20:45,2,0.281,ACTIVE,213.51,340.55,60.023,1463877903,"201051344001145","219011344069620",27.17,25.00,0,334.54,349.86,7.8,5.6,0.031,424844.1,424844.1,36044,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877928,536787.00
05/21/2016 20:45,2,0.277,ACTIVE,213.29,340.55,59.991,1463877903,"201051344000651","219011344069620",26.86,26.00,0,335.14,348.66,7.6,5.4,0.035,417091.9,417091.9,36409,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877929,536788.00
05/21/2016 20:45,2,0.207,ACTIVE,211.70,340.25,59.986,1463877903,"274151322000088","219011344069620",25.07,28.30,0,336.34,346.26,5.3,3.2,0.022,662373.4,662373.4,24937,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877929,536789.00
05/21/2016 20:45,2,0.158,ACTIVE,212.83,347.46,59.938,1463877903,"274151322000068","219011344069620",32.28,31.00,0,339.34,406.97,5.2,3.1,0.022,557559.5,557559.5,26442,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877930,536790.00
05/21/2016 20:45,2,0.314,ACTIVE,212.83,339.34,59.981,1463877903,"201051344001135","219011344069620",27.35,26.30,0,334.24,348.06,8.8,6.5,0.035,413159.6,413159.6,36351,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877931,536791.00
05/21/2016 20:45,2,0.291,ACTIVE,212.83,340.85,59.991,1463877903,"201051344000594","219011344069620",27.79,27.00,0,334.24,349.56,8.2,6.0,0.035,421846.6,421846.6,31803,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877932,536792.00
05/21/2016 20:45,2,0.287,ACTIVE,213.06,339.34,59.981,1463877903,"201051344001203","219011344069620",27.59,25.50,0,333.93,349.56,8.0,5.8,0.035,420131.9,420131.9,36379,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877933,536793.00
05/21/2016 20:45,2,0.217,ACTIVE,212.16,341.45,60.012,1463877903,"274151322000054","219011344069620",25.92,29.00,0,336.34,346.56,5.7,3.6,0.031,676602.0,676602.0,24969,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877934,536794.00
05/21/2016 20:45,2,0.301,ACTIVE,213.51,340.85,59.975,1463877903,"201051344000867","219011344069620",27.08,27.30,0,335.14,350.47,8.3,6.1,0.031,409452.4,409452.4,31806,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877935,536795.00
05/21/2016 20:45,2,0.295,ACTIVE,212.83,340.55,59.954,1463877903,"201051344001093","219011344069620",26.74,25.80,0,334.54,349.26,8.1,5.8,0.031,418769.4,418769.4,36244,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877936,536796.00
05/21/2016 20:45,2,0.271,ACTIVE,213.06,342.05,59.991,1463877903,"201051344000900","219011344069620",26.44,26.30,0,335.44,349.26,7.3,5.1,0.035,425153.4,425153.4,31197,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877937,536797.00
05/21/2016 20:45,2,0.297,ACTIVE,213.51,341.75,59.991,1463877903,"201051344000648","219011344069620",27.06,25.80,0,336.34,350.77,8.2,5.9,0.035,417042.8,417042.8,31489,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877938,536798.00
05/21/2016 20:45,2,0.297,ACTIVE,213.06,341.75,59.975,1463877903,"201051344000569","219011344069620",26.86,27.50,0,335.44,349.26,8.1,5.9,0.035,426252.4,426252.4,31126,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877939,536799.00
05/21/2016 20:45,2,0.322,ACTIVE,213.29,341.45,59.986,1463877903,"201051344000983","219011344069620",26.96,27.30,0,336.34,349.26,8.8,6.6,0.035,417710.1,417710.1,31605,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877940,536800.00
05/21/2016 20:45,2,0.291,ACTIVE,213.06,341.45,59.991,1463877903,"201051344001158","219011344069620",26.30,27.30,0,334.84,349.86,7.8,5.6,0.035,412134.9,412134.9,31868,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877940,536801.00
05/21/2016 20:45,2,0.291,ACTIVE,213.51,343.25,60.034,1463877903,"201051344000576","219011344069620",26.70,26.00,0,335.74,350.77,7.9,5.7,0.031,419166.9,419166.9,31273,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877941,536802.00
05/21/2016 20:45,2,0.219,ACTIVE,212.38,339.95,59.986,1463877903,"274151322000087","219011344069620",25.72,30.00,0,336.34,346.56,5.7,3.6,0.018,650240.6,650240.6,25056,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463877942,536803.00
05/21/2016 21:00,2,0.188,ACTIVE,213.96,342.35,59.970,1463878803,"201051344000645","219011344069620",26.42,26.30,0,336.94,347.76,5.0,2.9,0.009,418676.7,418676.7,31412,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878804,536804.00
05/21/2016 21:00,2,0.129,ACTIVE,213.06,341.15,59.965,1463878803,"274151322000085","219011344069620",24.49,28.30,0,337.84,343.85,3.2,1.2,0.004,678535.0,678535.0,24975,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878805,536805.00
05/21/2016 21:00,2,0.211,ACTIVE,213.96,343.85,59.965,1463878803,"201051344000633","219011344069620",26.74,26.00,0,335.74,349.86,5.7,3.6,0.013,409754.6,409754.6,31885,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878806,536806.00
05/21/2016 21:00,2,0.209,ACTIVE,213.51,341.75,59.965,1463878803,"201051344000469","219011344069620",27.17,26.00,0,335.14,347.46,5.8,3.6,0.013,411063.7,411063.7,31822,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878807,536807.00
05/21/2016 21:00,2,0.203,ACTIVE,212.61,339.65,59.965,1463878803,"201051344000646","219011344069620",27.63,25.30,0,334.24,345.06,5.7,3.6,0.009,414692.3,414692.3,36379,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878808,536808.00
05/21/2016 21:00,2,0.150,ACTIVE,212.61,340.55,59.959,1463878803,"274151322000052","219011344069620",25.98,28.50,0,336.34,344.15,4.0,1.9,0.013,691284.5,691284.5,25202,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878809,536809.00
05/21/2016 21:00,2,0.236,ACTIVE,213.06,339.65,59.975,1463878803,"201051344000585","219011344069620",26.92,25.30,0,334.24,345.96,6.5,4.3,0.009,421385.2,421385.2,36383,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878810,536810.00
05/21/2016 21:00,2,0.213,ACTIVE,212.83,339.34,59.933,1463878803,"201051344001230","219011344069620",25.13,24.50,0,333.33,344.45,5.5,3.3,0.004,418417.1,418417.1,36182,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878811,536811.00
05/21/2016 21:00,2,0.199,ACTIVE,213.29,339.95,59.970,1463878803,"201051344000582","219011344069620",26.44,25.30,0,334.84,346.26,5.3,3.2,0.004,411823.1,411823.1,36350,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878812,536812.00
05/21/2016 21:00,2,0.227,ACTIVE,212.61,338.74,59.986,1463878803,"201051344000955","219011344069620",26.70,25.50,0,333.33,344.76,6.2,4.0,0.009,424026.8,424026.8,36281,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878813,536813.00
05/21/2016 21:00,2,0.070,ACTIVE,212.83,340.25,59.970,1463878803,"274151322000094","219011344069620",29.62,29.80,0,337.84,343.85,2.1,0.1,0.000,557853.6,557853.6,26235,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878814,536814.00
05/21/2016 21:00,2,0.234,ACTIVE,213.29,341.45,59.986,1463878803,"201051344000579","219011344069620",27.33,26.80,0,336.64,346.86,6.5,4.3,0.013,425005.2,425005.2,11898,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878815,536815.00
05/21/2016 21:00,2,0.223,ACTIVE,212.83,339.04,59.965,1463878803,"201051344000890","219011344069620",26.44,25.00,0,334.24,345.36,6.0,3.9,0.009,421203.0,421203.0,36301,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878816,536816.00
05/21/2016 21:00,2,0.205,ACTIVE,213.06,339.65,59.981,1463878803,"201051344000438","219011344069620",27.00,25.00,0,335.14,345.66,5.7,3.5,0.009,423242.3,423242.3,36305,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878817,536817.00
05/21/2016 21:00,2,0.232,ACTIVE,213.29,339.95,59.965,1463878803,"201051344000417","219011344069620",26.76,25.50,0,334.24,345.96,6.3,4.2,0.009,415802.2,415802.2,36465,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878818,536818.00
05/21/2016 21:00,2,0.131,ACTIVE,212.83,341.15,59.959,1463878803,"274151322000083","219011344069620",25.05,28.30,0,336.94,344.15,3.4,1.3,0.004,685082.5,685082.5,25274,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878819,536819.00
05/21/2016 21:00,2,0.141,ACTIVE,213.29,341.75,59.975,1463878803,"274151322000076","219011344069620",25.82,28.30,0,338.44,344.45,3.7,1.6,0.013,729415.2,729415.2,25273,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878820,536820.00
05/21/2016 21:00,2,0.215,ACTIVE,213.29,341.15,59.970,1463878803,"201051344000868","219011344069620",26.30,25.50,0,335.74,347.16,5.7,3.6,0.013,410210.0,410210.0,31545,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878821,536821.00
05/21/2016 21:00,2,0.129,ACTIVE,212.61,340.25,59.944,1463878803,"274151322000095","219011344069620",25.13,28.00,0,337.24,343.55,3.3,1.3,0.009,721913.1,721913.1,25187,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878821,536822.00
05/21/2016 21:00,2,0.178,ACTIVE,213.29,342.95,60.002,1463878803,"201051344000988","219011344069620",26.16,27.00,0,335.74,348.96,4.8,2.7,0.013,407317.8,407317.8,31844,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878822,536823.00
05/21/2016 21:00,2,0.199,ACTIVE,212.83,338.74,59.986,1463878803,"201051344001025","219011344069620",26.80,25.00,0,334.54,345.36,5.4,3.3,0.009,421138.0,421138.0,36356,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878823,536824.00
05/21/2016 21:00,2,0.205,ACTIVE,213.29,340.55,59.959,1463878803,"201051344000458","219011344069620",27.04,27.00,0,336.04,346.56,5.7,3.5,0.009,418122.3,418122.3,31769,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878824,536825.00
05/21/2016 21:00,2,0.203,ACTIVE,213.96,343.25,59.970,1463878803,"201051344000853","219011344069620",26.12,26.80,0,337.84,348.06,5.4,3.3,0.013,416758.3,416758.3,31367,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878825,536826.00
05/21/2016 21:00,2,0.180,ACTIVE,213.51,340.55,59.959,1463878803,"201051344000685","219011344069620",26.60,24.80,0,334.84,345.96,4.8,2.7,0.009,422783.9,422783.9,36192,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878826,536827.00
05/21/2016 21:00,2,0.205,ACTIVE,213.06,339.34,59.975,1463878803,"201051344000917","219011344069620",25.94,25.80,0,333.33,345.96,5.4,3.3,0.009,419682.8,419682.8,36194,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878827,536828.00
05/21/2016 21:00,2,0.195,ACTIVE,213.29,339.34,59.975,1463878803,"201051344001145","219011344069620",26.26,24.50,0,335.44,345.66,5.2,3.1,0.009,424845.1,424845.1,36045,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878828,536829.00
05/21/2016 21:00,2,0.193,ACTIVE,213.29,339.65,59.996,1463878803,"201051344000651","219011344069620",26.62,25.00,0,334.54,345.66,5.2,3.1,0.009,417092.9,417092.9,36410,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878829,536830.00
05/21/2016 21:00,2,0.117,ACTIVE,212.16,339.04,59.970,1463878803,"274151322000088","219011344069620",22.90,27.80,0,336.64,343.85,2.7,0.7,0.009,662373.8,662373.8,24938,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878830,536831.00
05/21/2016 21:00,2,0.090,ACTIVE,213.29,342.05,59.933,1463878803,"274151322000068","219011344069620",29.64,30.30,0,338.74,350.47,2.7,0.7,0.000,557559.9,557559.9,26443,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878831,536832.00
05/21/2016 21:00,2,0.227,ACTIVE,212.83,338.44,59.949,1463878803,"201051344001135","219011344069620",26.76,25.50,0,333.63,344.45,6.2,4.0,0.013,413160.8,413160.8,36352,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878832,536833.00
05/21/2016 21:00,2,0.209,ACTIVE,213.06,342.05,59.965,1463878803,"201051344000594","219011344069620",26.68,26.50,0,334.54,346.56,5.7,3.5,0.013,421847.7,421847.7,31804,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878833,536834.00
05/21/2016 21:00,2,0.211,ACTIVE,213.06,339.34,59.965,1463878803,"201051344001203","219011344069620",26.38,25.00,0,334.84,345.96,5.7,3.5,0.009,420133.0,420133.0,36380,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878833,536835.00
05/21/2016 21:00,2,0.127,ACTIVE,212.38,340.25,59.965,1463878803,"274151322000054","219011344069620",24.19,28.80,0,336.64,344.15,3.1,1.1,0.004,676602.5,676602.5,24970,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878835,536836.00
05/21/2016 21:00,2,0.209,ACTIVE,213.74,341.45,59.965,1463878803,"201051344000867","219011344069620",26.80,26.80,0,335.44,346.56,5.7,3.6,0.009,409453.5,409453.5,31807,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878836,536837.00
05/21/2016 21:00,2,0.219,ACTIVE,213.06,339.65,59.965,1463878803,"201051344001093","219011344069620",25.96,25.00,0,334.24,345.06,5.8,3.7,0.009,418770.5,418770.5,36245,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878837,536838.00
05/21/2016 21:00,2,0.170,ACTIVE,213.29,341.75,59.996,1463878803,"201051344000900","219011344069620",26.42,25.80,0,335.74,346.86,4.5,2.5,0.013,425154.2,425154.2,31198,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878838,536839.00
05/21/2016 21:00,2,0.203,ACTIVE,213.74,341.15,59.965,1463878803,"201051344000648","219011344069620",27.23,25.30,0,336.64,346.86,5.7,3.5,0.009,417043.9,417043.9,31490,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878838,536840.00
05/21/2016 21:00,2,0.209,ACTIVE,213.29,341.15,59.975,1463878803,"201051344000569","219011344069620",26.58,27.00,0,336.34,346.86,5.6,3.5,0.009,426253.5,426253.5,31127,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878839,536841.00
05/21/2016 21:00,2,0.229,ACTIVE,213.06,340.85,59.944,1463878803,"201051344000983","219011344069620",26.84,26.80,0,335.74,346.86,6.2,4.1,0.013,417711.4,417711.4,31606,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878840,536842.00
05/21/2016 21:00,2,0.191,ACTIVE,213.29,341.15,59.970,1463878803,"201051344001158","219011344069620",26.64,26.80,0,335.44,347.46,5.2,3.1,0.009,412135.9,412135.9,31869,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878841,536843.00
05/21/2016 21:00,2,0.203,ACTIVE,213.74,342.35,59.949,1463878803,"201051344000576","219011344069620",25.84,25.30,0,335.74,347.76,5.3,3.2,0.009,419167.9,419167.9,31274,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878842,536844.00
05/21/2016 21:00,2,0.133,ACTIVE,212.83,341.15,59.965,1463878803,"274151322000087","219011344069620",23.76,29.50,0,336.94,344.45,3.2,1.2,0.004,650241.1,650241.1,25057,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463878843,536845.00
05/21/2016 21:15,2,0.146,ACTIVE,212.83,320.41,59.975,1463879704,"201051344000645","219011344069620",24.49,24.00,0,318.91,360.38,3.7,1.6,0.000,418677.3,418677.3,31413,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879705,536846.00
05/21/2016 21:15,2,0.082,ALERT,211.25,300.57,59.938,1463879704,"274151322000085","219011344069620",23.58,26.00,0,299.37,347.16,1.9,0.0,0.000,678535.2,678535.2,24976,0,0,0,L,1151911521,0,121.78,121.78,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879707,536847.00
05/21/2016 21:15,2,0.164,ALERT,212.61,331.83,59.949,1463879704,"201051344000633","219011344069620",24.25,23.50,0,300.27,346.56,4.1,2.0,0.000,409755.3,409755.3,31886,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879709,536848.00
05/21/2016 21:15,2,0.186,ALERT,212.16,321.31,59.970,1463879704,"201051344000469","219011344069620",23.34,22.80,0,302.07,345.36,4.4,2.3,0.000,411064.5,411064.5,31823,0,0,0,L,1122011218,0,120.65,122.01,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879711,536849.00
05/21/2016 21:15,2,0.174,ALERT,211.25,324.02,59.970,1463879704,"201051344000646","219011344069620",23.84,22.80,0,299.67,343.25,4.2,2.2,0.000,414693.0,414693.0,36380,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879712,536850.00
05/21/2016 21:15,2,0.105,ALERT,211.03,316.50,59.975,1463879704,"274151322000052","219011344069620",24.53,26.50,0,299.07,343.55,2.6,0.6,0.000,691284.9,691284.9,25203,0,0,0,L,1151911521,0,120.88,122.01,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879714,536851.00
05/21/2016 21:15,2,0.178,ACTIVE,211.70,326.42,59.970,1463879704,"201051344000585","219011344069620",25.74,23.30,0,315.90,359.48,4.7,2.6,0.000,421386.1,421386.1,36384,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879715,536852.00
05/21/2016 21:15,2,0.154,ALERT,211.48,324.02,59.970,1463879704,"201051344001230","219011344069620",24.15,21.80,0,300.27,341.45,3.8,1.7,0.000,418417.8,418417.8,36183,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879717,536853.00
05/21/2016 21:15,2,0.160,ALERT,212.16,332.43,59.954,1463879704,"201051344000582","219011344069620",24.15,23.00,0,300.87,360.69,4.0,1.9,0.000,411823.8,411823.8,36351,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879719,536854.00
05/21/2016 21:15,2,0.176,ALERT,211.48,322.81,59.928,1463879704,"201051344000955","219011344069620",24.73,23.30,0,300.27,361.59,4.4,2.4,0.000,424027.7,424027.7,36282,0,0,0,L,1122011218,0,121.10,121.10,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879721,536855.00
05/21/2016 21:15,2,0.000,ALERT,211.48,299.67,59.965,1463879704,"274151322000094","219011344069620",39.90,26.50,0,297.57,385.03,0.0,0.0,0.000,557853.6,557853.6,26236,0,0,0,L,1151911521,0,120.88,122.23,0002,23,0,0,0,0,0,0,111,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879722,536856.00
05/21/2016 21:15,2,0.195,ACTIVE,211.93,324.62,59.996,1463879704,"201051344000579","219011344069620",24.33,23.50,0,313.80,363.99,4.8,2.8,0.000,425006.1,425006.1,11899,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879723,536857.00
05/21/2016 21:15,2,0.166,ALERT,211.70,323.72,59.959,1463879704,"201051344000890","219011344069620",25.70,22.80,0,300.57,342.65,4.3,2.3,0.000,421203.8,421203.8,36302,0,0,0,L,1122011218,0,121.78,120.65,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879725,536858.00
05/21/2016 21:15,2,0.174,ALERT,211.70,311.39,59.959,1463879704,"201051344000438","219011344069620",23.16,22.50,0,300.57,343.25,4.1,2.0,0.000,423243.0,423243.0,36306,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879727,536859.00
05/21/2016 21:15,2,0.193,ALERT,211.93,314.70,59.965,1463879704,"201051344000417","219011344069620",23.80,22.80,0,299.67,343.85,4.7,2.6,0.000,415803.1,415803.1,36466,0,0,0,L,1122011218,0,121.55,121.10,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879729,536860.00
