ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 21:15,2,0.082,ALERT,211.25,300.87,59.954,1463879704,"274151322000083","219011344069620",24.13,26.00,0,299.67,349.56,2.1,0.1,0.000,685082.7,685082.7,25275,0,0,0,L,1151911521,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879731,536861.00
05/21/2016 21:15,2,0.086,ACTIVE,211.93,322.81,59.965,1463879704,"274151322000076","219011344069620",25.33,26.50,0,321.31,344.15,2.2,0.2,0.000,729415.4,729415.4,25274,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879732,536862.00
05/21/2016 21:15,2,0.156,ALERT,212.16,326.72,59.954,1463879704,"201051344000868","219011344069620",25.35,23.00,0,304.48,345.06,4.0,2.0,0.000,410210.7,410210.7,31546,0,0,0,L,1122011218,0,120.88,121.78,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879734,536863.00
05/21/2016 21:15,2,0.074,ACTIVE_NO_POWER,211.25,314.40,59.970,1463879704,"274151322000095","219011344069620",24.59,26.00,0,312.59,343.25,1.9,0.0,0.000,721913.3,721913.3,25188,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879735,536864.00
05/21/2016 21:15,2,0.127,ACTIVE,212.16,327.62,59.954,1463879704,"201051344000988","219011344069620",25.19,23.80,0,323.11,357.08,3.2,1.2,0.000,407318.3,407318.3,31845,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879736,536865.00
05/21/2016 21:15,2,0.150,ALERT,211.70,315.00,59.917,1463879704,"201051344001025","219011344069620",24.19,22.80,0,299.97,356.18,3.7,1.6,0.000,421138.6,421138.6,36357,0,0,0,L,1122011218,0,121.33,121.10,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879738,536866.00
05/21/2016 21:15,2,0.154,ALERT,212.16,316.80,59.959,1463879704,"201051344000458","219011344069620",24.65,24.50,0,302.07,363.69,3.9,1.8,0.000,418123.0,418123.0,31770,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879740,536867.00
05/21/2016 21:15,2,0.148,ACTIVE,212.83,323.41,59.944,1463879704,"201051344000853","219011344069620",24.05,23.50,0,319.81,362.19,3.6,1.6,0.000,416759.0,416759.0,31368,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879741,536868.00
05/21/2016 21:15,2,0.129,ALERT,212.16,320.11,59.965,1463879704,"201051344000685","219011344069620",24.23,22.00,0,299.97,343.55,3.2,1.2,0.000,422784.5,422784.5,36193,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879742,536869.00
05/21/2016 21:15,2,0.154,ALERT,211.70,309.59,59.922,1463879704,"201051344000917","219011344069620",23.46,23.80,0,298.77,342.95,3.7,1.6,0.000,419683.4,419683.4,36195,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879744,536870.00
05/21/2016 21:15,2,0.141,ALERT,211.93,322.21,59.970,1463879704,"201051344001145","219011344069620",24.97,21.80,0,300.57,343.25,3.6,1.5,0.000,424845.7,424845.7,36046,0,0,0,L,1122011218,0,121.55,121.10,0002,20,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879746,536871.00
05/21/2016 21:15,2,0.156,ALERT,211.93,320.71,59.954,1463879704,"201051344000651","219011344069620",23.62,22.80,0,299.67,343.25,3.8,1.7,0.000,417093.6,417093.6,36411,0,0,0,L,1122011218,0,122.01,121.10,0002,19,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879748,536872.00
05/21/2016 21:15,2,0.062,ALERT,211.03,300.57,59.959,1463879704,"274151322000088","219011344069620",22.76,25.50,0,298.77,343.85,1.5,0.0,0.000,662373.8,662373.8,24939,0,0,0,L,1151911521,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879750,536873.00
05/21/2016 21:15,2,0.008,ALERT,212.16,300.27,59.965,1463879704,"274151322000068","219011344069620",40.00,27.30,0,297.57,386.53,0.0,0.0,0.000,557560.0,557560.0,26444,0,0,0,L,1151911521,0,121.55,122.46,0002,26,0,0,0,0,0,0,113,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879751,536874.00
05/21/2016 21:15,2,0.168,ACTIVE,211.48,322.21,59.975,1463879704,"201051344001135","219011344069620",25.72,23.00,0,315.90,356.78,4.4,2.3,0.000,413161.7,413161.7,36353,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879752,536875.00
05/21/2016 21:15,2,0.160,ACTIVE,211.93,323.72,59.981,1463879704,"201051344000594","219011344069620",24.05,23.80,0,312.29,364.59,3.9,1.9,0.000,421848.5,421848.5,31805,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879753,536876.00
05/21/2016 21:15,2,0.164,ALERT,211.70,316.20,59.970,1463879704,"201051344001203","219011344069620",23.28,22.50,0,300.27,344.45,3.9,1.8,0.000,420133.7,420133.7,36381,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879755,536877.00
05/21/2016 21:15,2,0.074,ALERT,211.25,300.57,59.975,1463879704,"274151322000054","219011344069620",23.68,26.50,0,299.37,343.25,1.8,0.0,0.000,676602.7,676602.7,24971,0,0,0,L,1151911521,0,121.33,121.55,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879757,536878.00
05/21/2016 21:15,2,0.156,ALERT,212.38,315.00,59.975,1463879704,"201051344000867","219011344069620",24.67,24.00,0,302.07,345.06,3.9,1.9,0.000,409454.2,409454.2,31808,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879759,536879.00
05/21/2016 21:15,2,0.174,ALERT,211.70,301.47,59.981,1463879704,"201051344001093","219011344069620",23.28,22.50,0,300.27,343.25,4.1,2.1,0.000,418771.3,418771.3,36246,0,0,0,L,1122011218,0,121.33,121.10,0002,22,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879760,536880.00
05/21/2016 21:15,2,0.117,ALERT,212.16,324.92,59.975,1463879704,"201051344000900","219011344069620",24.23,23.30,0,301.77,344.45,2.9,0.9,0.000,425154.7,425154.7,31199,0,0,0,L,1122011218,0,121.10,121.78,0002,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879762,536881.00
05/21/2016 21:15,2,0.172,ALERT,212.38,316.80,59.975,1463879704,"201051344000648","219011344069620",22.92,22.80,0,301.47,345.66,4.0,1.9,0.000,417044.7,417044.7,31491,0,0,0,L,1122011218,0,120.65,122.23,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879764,536882.00
05/21/2016 21:15,2,0.152,ACTIVE,212.38,322.81,59.944,1463879704,"201051344000569","219011344069620",25.56,24.00,0,317.70,355.28,4.0,1.9,0.000,426254.2,426254.2,31128,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879765,536883.00
05/21/2016 21:15,2,0.094,ALERT,212.16,302.98,59.975,1463879704,"201051344000983","219011344069620",30.18,23.80,0,302.68,363.99,2.9,0.9,0.000,417712.3,417712.3,31607,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879767,536884.00
05/21/2016 21:15,2,0.148,ALERT,211.93,314.40,59.996,1463879704,"201051344001158","219011344069620",23.26,23.30,0,301.17,344.76,3.5,1.5,0.000,412136.6,412136.6,31870,0,0,0,L,1122011218,0,120.65,121.55,0002,22,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879769,536885.00
05/21/2016 21:15,2,0.162,ALERT,212.38,303.58,59.975,1463879704,"201051344000576","219011344069620",21.63,22.80,0,301.77,346.56,3.6,1.5,0.000,419168.6,419168.6,31275,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879771,536886.00
05/21/2016 21:15,2,0.084,ALERT,211.25,299.67,59.986,1463879704,"274151322000087","219011344069620",22.64,27.00,0,298.77,351.67,1.9,0.0,0.000,650241.3,650241.3,25058,0,0,0,L,1151911521,0,121.33,121.78,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463879772,536887.00
05/21/2016 21:30,2,0.051,ALERT,212.38,301.47,59.986,1463880604,"201051344000645","219011344069620",27.65,21.30,0,300.27,339.95,1.4,0.0,0.000,418677.4,418677.4,31414,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1463880606,536888.00
05/21/2016 21:30,2,0.021,ALERT,211.70,300.27,59.996,1463880604,"274151322000085","219011344069620",25.49,23.30,0,298.47,302.37,0.0,0.0,0.000,678535.2,678535.2,24978,0,0,0,L,1151911521,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1463880607,536889.00
05/21/2016 21:30,2,0.066,ALERT,212.61,301.17,59.996,1463880604,"201051344000633","219011344069620",27.21,20.00,0,298.47,331.83,1.9,0.0,0.000,409755.4,409755.4,31888,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1463880609,536890.00
05/21/2016 21:30,2,0.078,ALERT,212.16,301.17,59.981,1463880604,"201051344000469","219011344069620",26.84,19.30,0,299.07,338.74,2.1,0.1,0.000,411064.8,411064.8,31825,0,0,0,L,1122011218,0,120.65,122.01,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1463880611,536891.00
05/21/2016 21:30,2,0.064,ALERT,211.70,300.57,60.018,1463880604,"201051344000646","219011344069620",25.09,19.50,0,298.17,324.32,1.6,0.0,0.000,414693.2,414693.2,36382,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1463880613,536892.00
05/21/2016 21:30,2,0.043,ALERT,211.25,300.27,59.991,1463880604,"274151322000052","219011344069620",26.04,23.00,0,297.87,316.50,0.0,0.0,0.000,691284.9,691284.9,25205,0,0,0,L,1151911521,0,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1463880615,536893.00
05/21/2016 21:30,2,0.084,ALERT,211.70,300.57,59.944,1463880604,"201051344000585","219011344069620",27.33,19.80,0,298.47,336.94,2.4,0.4,0.000,421386.4,421386.4,36385,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1463880616,536894.00
05/21/2016 21:30,2,0.072,ALERT,211.70,300.87,59.991,1463880604,"201051344001230","219011344069620",26.62,18.70,0,299.07,324.32,2.0,0.0,0.000,418417.9,418417.9,36185,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463880618,536895.00
05/21/2016 21:30,2,0.064,ALERT,212.38,301.47,59.991,1463880604,"201051344000582","219011344069620",27.10,19.80,0,299.67,332.43,1.8,0.0,0.000,411823.9,411823.9,36353,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1463880620,536896.00
05/21/2016 21:30,2,0.084,ALERT,211.25,300.27,59.991,1463880604,"201051344000955","219011344069620",27.19,20.00,0,299.07,336.34,2.4,0.3,0.000,424027.9,424027.9,36284,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1463880622,536897.00
05/21/2016 21:30,2,0.000,ALERT,211.48,299.67,59.959,1463880604,"274151322000094","219011344069620",0.00,23.30,0,297.87,380.22,0.0,0.0,0.000,557853.6,557853.6,26238,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,99,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1463880624,536898.00
05/21/2016 21:30,2,0.094,ALERT,211.93,301.77,59.991,1463880604,"201051344000579","219011344069620",25.80,19.80,0,300.87,339.04,2.5,0.5,0.000,425006.4,425006.4,11900,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1463880626,536899.00
05/21/2016 21:30,2,0.096,ALERT,211.70,301.17,59.991,1463880604,"201051344000890","219011344069620",27.39,19.50,0,299.07,337.24,2.7,0.7,0.000,421204.1,421204.1,36304,0,0,0,L,1122011218,0,121.55,120.88,0100,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463880627,536900.00
05/21/2016 21:30,2,0.078,ALERT,211.93,300.57,59.986,1463880604,"201051344000438","219011344069620",27.21,19.50,0,299.07,319.51,2.2,0.2,0.000,423243.2,423243.2,36308,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1463880629,536901.00
05/21/2016 21:30,2,0.109,ALERT,211.93,299.67,60.018,1463880604,"201051344000417","219011344069620",26.94,19.80,0,298.47,332.73,3.0,1.0,0.000,415803.4,415803.4,36468,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1463880631,536902.00
05/21/2016 21:30,2,0.020,ALERT,211.48,300.27,60.002,1463880604,"274151322000083","219011344069620",25.68,23.00,0,298.77,302.37,0.0,0.0,0.000,685082.7,685082.7,25277,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1463880633,536903.00
05/21/2016 21:30,2,0.018,ALERT,211.93,300.27,59.986,1463880604,"274151322000076","219011344069620",26.78,23.00,0,298.17,339.04,0.0,0.0,0.000,729415.4,729415.4,25275,0,0,0,L,1151911521,0,121.55,122.46,0100,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1463880635,536904.00
05/21/2016 21:30,2,0.072,ALERT,211.70,302.07,60.023,1463880604,"201051344000868","219011344069620",26.92,20.00,0,300.87,336.94,2.0,0.0,0.000,410210.9,410210.9,31548,0,0,0,L,1122011218,0,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1463880637,536905.00
05/21/2016 21:30,2,0.012,ALERT,211.48,301.17,59.996,1463880604,"274151322000095","219011344069620",25.88,22.50,0,299.37,315.00,0.0,0.0,0.000,721913.3,721913.3,25189,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1463880639,536906.00
05/21/2016 21:30,2,0.049,ALERT,211.93,301.47,59.991,1463880604,"201051344000988","219011344069620",27.31,20.00,0,297.87,339.95,1.4,0.0,0.000,407318.4,407318.4,31846,0,0,0,L,1122011218,0,120.88,121.78,0100,17,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1463880640,536907.00
05/21/2016 21:30,2,0.062,ALERT,211.70,299.67,60.002,1463880604,"201051344001025","219011344069620",27.33,19.50,0,298.47,334.84,1.8,0.0,0.000,421138.7,421138.7,36359,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1463880642,536908.00
05/21/2016 21:30,2,0.076,ALERT,211.93,301.77,60.002,1463880604,"201051344000458","219011344069620",26.90,21.30,0,300.27,332.43,2.1,0.1,0.000,418123.1,418123.1,31772,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1463880644,536909.00
05/21/2016 21:30,2,0.059,ALERT,212.38,301.17,59.959,1463880604,"201051344000853","219011344069620",27.51,19.80,0,299.97,340.25,1.6,0.0,0.000,416759.1,416759.1,31369,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1463880646,536910.00
05/21/2016 21:30,2,0.043,ALERT,212.16,300.57,60.007,1463880604,"201051344000685","219011344069620",26.88,19.30,0,298.77,320.41,1.2,0.0,0.000,422784.5,422784.5,36195,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1463880648,536911.00
05/21/2016 21:30,2,0.064,ALERT,212.16,300.27,60.002,1463880604,"201051344000917","219011344069620",26.56,20.70,0,297.57,309.89,1.8,0.0,0.000,419683.5,419683.5,36197,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1463880649,536912.00
05/21/2016 21:30,2,0.064,ALERT,212.16,300.57,59.991,1463880604,"201051344001145","219011344069620",27.02,18.30,0,299.37,324.92,1.8,0.0,0.000,424845.8,424845.8,36048,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463880651,536913.00
05/21/2016 21:30,2,0.059,ALERT,211.93,299.67,60.002,1463880604,"201051344000651","219011344069620",26.74,20.00,0,298.47,321.31,1.6,0.0,0.000,417093.7,417093.7,36413,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1463880653,536914.00
05/21/2016 21:30,2,0.008,ALERT,211.25,299.97,59.991,1463880604,"274151322000088","219011344069620",23.28,22.80,0,298.17,302.07,0.0,0.0,0.000,662373.8,662373.8,24941,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463880655,536915.00
05/21/2016 21:30,2,0.000,ALERT,211.93,298.77,59.949,1463880604,"274151322000068","219011344069620",0.00,23.80,0,297.87,380.52,0.0,0.0,0.000,557560.0,557560.0,26446,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,94,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1463880657,536916.00
05/21/2016 21:30,2,0.082,ALERT,211.70,300.27,60.023,1463880604,"201051344001135","219011344069620",27.37,20.00,0,299.07,336.94,2.3,0.3,0.000,413161.9,413161.9,36354,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1463880659,536917.00
05/21/2016 21:30,2,0.074,ALERT,211.70,302.07,59.949,1463880604,"201051344000594","219011344069620",27.49,20.00,0,299.97,339.04,2.1,0.1,0.000,421848.6,421848.6,31806,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1463880660,536918.00
05/21/2016 21:30,2,0.066,ALERT,211.93,300.27,59.986,1463880604,"201051344001203","219011344069620",26.54,19.80,0,299.07,317.40,1.8,0.0,0.000,420133.8,420133.8,36383,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1463880662,536919.00
05/21/2016 21:30,2,0.016,ALERT,211.25,299.97,59.975,1463880604,"274151322000054","219011344069620",25.13,23.30,0,298.47,302.37,0.0,0.0,0.000,676602.7,676602.7,24973,0,0,0,L,1151911521,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1463880664,536920.00
05/21/2016 21:30,2,0.074,ALERT,212.16,301.17,59.981,1463880604,"201051344000867","219011344069620",26.46,21.00,0,299.97,319.51,2.0,0.0,0.000,409454.4,409454.4,31810,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1463880666,536921.00
05/21/2016 21:30,2,0.102,ALERT,211.93,300.57,59.986,1463880604,"201051344001093","219011344069620",26.16,19.50,0,298.77,302.37,2.7,0.7,0.000,418771.5,418771.5,36248,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463880668,536922.00
05/21/2016 21:30,2,0.033,ALERT,211.93,301.47,59.970,1463880604,"201051344000900","219011344069620",26.62,20.00,0,299.97,324.92,0.9,0.0,0.000,425154.7,425154.7,31201,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1463880670,536923.00
05/21/2016 21:30,2,0.072,ALERT,212.16,300.87,59.970,1463880604,"201051344000648","219011344069620",23.76,19.80,0,299.67,316.80,1.8,0.0,0.000,417044.9,417044.9,31493,0,0,0,L,1122011218,0,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1463880672,536924.00
05/21/2016 21:30,2,0.076,ALERT,212.16,302.37,59.975,1463880604,"201051344000569","219011344069620",27.35,20.30,0,300.87,330.93,2.1,0.1,0.000,426254.4,426254.4,31129,0,0,0,L,1122011218,0,120.65,122.01,0100,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1463880673,536925.00
05/21/2016 21:30,2,0.084,ALERT,211.93,301.77,59.975,1463880604,"201051344000983","219011344069620",26.88,20.30,0,300.57,330.33,2.3,0.3,0.000,417712.5,417712.5,31609,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1463880675,536926.00
05/21/2016 21:30,2,0.053,ALERT,212.16,301.47,59.970,1463880604,"201051344001158","219011344069620",26.90,19.80,0,299.37,316.80,1.5,0.0,0.000,412136.7,412136.7,31872,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1463880677,536927.00
05/21/2016 21:30,2,0.070,ALERT,212.38,302.07,59.965,1463880604,"201051344000576","219011344069620",25.01,19.80,0,299.97,304.48,1.9,0.0,0.000,419168.7,419168.7,31277,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1463880679,536928.00
05/21/2016 21:30,2,0.000,ALERT,211.70,299.97,59.970,1463880604,"274151322000087","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,650241.3,650241.3,25060,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1463880681,536929.00
05/21/2016 21:45,2,0.000,ALERT,212.16,301.47,59.970,1463881503,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,418677.4,418677.4,31416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1463881505,536930.00
05/21/2016 21:45,2,0.000,ALERT,211.48,300.27,59.970,1463881503,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,678535.2,678535.2,24980,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463881507,536931.00
05/21/2016 21:45,2,0.000,ALERT,212.38,300.87,59.965,1463881503,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,409755.4,409755.4,31890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1463881509,536932.00
05/21/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1463881503,"201051344000469","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,411064.8,411064.8,31827,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1463881511,536933.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.27,59.975,1463881503,"201051344000646","219011344069620",0.00,17.50,0,296.96,303.88,0.0,0.0,0.000,414693.2,414693.2,36384,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1463881512,536934.00
05/21/2016 21:45,2,0.000,ALERT,211.03,299.97,59.981,1463881503,"274151322000052","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,691284.9,691284.9,25207,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463881514,536935.00
05/21/2016 21:45,2,0.000,ALERT,211.70,300.57,59.975,1463881503,"201051344000585","219011344069620",0.00,17.50,0,297.26,304.18,0.0,0.0,0.000,421386.4,421386.4,36387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1463881516,536936.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.57,59.965,1463881503,"201051344001230","219011344069620",0.00,16.70,0,297.87,304.78,0.0,0.0,0.000,418417.9,418417.9,36187,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1463881518,536937.00
05/21/2016 21:45,2,0.000,ALERT,211.93,300.87,59.970,1463881503,"201051344000582","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,411823.9,411823.9,36355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1463881520,536938.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.57,59.959,1463881503,"201051344000955","219011344069620",0.00,17.80,0,297.57,304.48,0.0,0.0,0.000,424027.9,424027.9,36286,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1463881522,536939.00
05/21/2016 21:45,2,0.000,ALERT,211.25,299.37,60.007,1463881503,"274151322000094","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,557853.6,557853.6,26240,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463881523,536940.00
05/21/2016 21:45,2,0.000,ALERT,211.70,301.77,59.954,1463881503,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,425006.5,425006.5,11902,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1463881525,536941.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.87,59.981,1463881503,"201051344000890","219011344069620",0.00,17.50,0,298.47,305.68,0.0,0.0,0.000,421204.1,421204.1,36306,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1463881527,536942.00
05/21/2016 21:45,2,0.000,ALERT,211.48,299.97,59.975,1463881503,"201051344000438","219011344069620",0.00,17.30,0,297.87,304.78,0.0,0.0,0.000,423243.2,423243.2,36310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1463881529,536943.00
05/21/2016 21:45,2,0.000,ALERT,211.48,299.37,59.996,1463881503,"201051344000417","219011344069620",0.00,17.80,0,296.96,303.88,0.0,0.0,0.000,415803.5,415803.5,36470,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1463881531,536944.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.57,59.975,1463881503,"274151322000083","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,685082.7,685082.7,25279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463881532,536945.00
05/21/2016 21:45,2,0.000,ALERT,211.70,299.97,60.018,1463881503,"274151322000076","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,729415.4,729415.4,25277,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1463881534,536946.00
05/21/2016 21:45,2,0.000,ALERT,211.70,301.77,59.986,1463881503,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,410210.9,410210.9,31550,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1463881536,536947.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.87,59.991,1463881503,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,721913.3,721913.3,25191,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463881538,536948.00
05/21/2016 21:45,2,0.000,ALERT,211.48,300.87,59.991,1463881503,"201051344000988","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,407318.4,407318.4,31848,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1463881540,536949.00
05/21/2016 21:45,2,0.000,ALERT,211.48,299.67,59.986,1463881503,"201051344001025","219011344069620",0.00,17.50,0,297.26,304.78,0.0,0.0,0.000,421138.7,421138.7,36361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1463881542,536950.00
05/21/2016 21:45,2,0.000,ALERT,211.70,301.47,59.944,1463881503,"201051344000458","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,418123.1,418123.1,31774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1463881543,536951.00
05/21/2016 21:45,2,0.000,ALERT,212.38,301.47,60.039,1463881503,"201051344000853","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,416759.1,416759.1,31371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1463881545,536952.00
05/21/2016 21:45,2,0.000,ALERT,211.93,300.57,59.996,1463881503,"201051344000685","219011344069620",0.00,17.00,0,297.57,304.48,0.0,0.0,0.000,422784.5,422784.5,36197,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1463881547,536953.00
05/21/2016 21:45,2,0.000,ALERT,211.48,299.97,59.996,1463881503,"201051344000917","219011344069620",0.00,18.30,0,296.36,303.28,0.0,0.0,0.000,419683.5,419683.5,36199,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1463881549,536954.00
05/21/2016 21:45,2,0.000,ALERT,211.70,300.57,59.996,1463881503,"201051344001145","219011344069620",0.00,16.30,0,298.17,305.08,0.0,0.0,0.000,424845.8,424845.8,36050,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1463881551,536955.00
05/21/2016 21:45,2,0.000,ALERT,211.48,299.37,60.028,1463881503,"201051344000651","219011344069620",0.00,17.80,0,296.96,303.88,0.0,0.0,0.000,417093.7,417093.7,36415,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1463881553,536956.00
05/21/2016 21:45,2,0.000,ALERT,210.57,299.67,59.965,1463881503,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,662373.8,662373.8,24943,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463881554,536957.00
05/21/2016 21:45,2,0.000,ALERT,211.70,299.07,60.002,1463881503,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,557560.0,557560.0,26448,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463881556,536958.00
05/21/2016 21:45,2,0.000,ALERT,211.25,300.57,59.991,1463881503,"201051344001135","219011344069620",0.00,17.80,0,297.57,304.78,0.0,0.0,0.000,413161.9,413161.9,36356,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1463881558,536959.00
05/21/2016 21:45,2,0.000,ALERT,211.48,301.77,59.991,1463881503,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,421848.6,421848.6,31808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1463881560,536960.00
05/21/2016 21:45,2,0.000,ALERT,211.70,300.27,59.970,1463881503,"201051344001203","219011344069620",0.00,17.50,0,297.87,305.68,0.0,0.0,0.000,420133.8,420133.8,36385,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1463881562,536961.00
05/21/2016 21:45,2,0.000,ALERT,211.03,299.67,59.981,1463881503,"274151322000054","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,676602.7,676602.7,24975,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463881563,536962.00
05/21/2016 21:45,2,0.000,ALERT,211.93,300.87,59.986,1463881503,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,409454.4,409454.4,31812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1463881565,536963.00
05/21/2016 21:45,2,0.000,ALERT,211.70,300.57,59.996,1463881503,"201051344001093","219011344069620",0.00,17.50,0,297.26,303.88,0.0,0.0,0.000,418771.6,418771.6,36250,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1463881567,536964.00
05/21/2016 21:45,2,0.000,ALERT,211.70,301.47,59.986,1463881503,"201051344000900","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,425154.7,425154.7,31203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1463881569,536965.00
05/21/2016 21:45,2,0.000,ALERT,211.93,300.87,59.981,1463881503,"201051344000648","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,417044.9,417044.9,31495,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1463881570,536966.00
05/21/2016 21:45,2,0.000,ALERT,211.93,302.07,59.986,1463881503,"201051344000569","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,426254.4,426254.4,31131,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1463881572,536967.00
05/21/2016 21:45,2,0.000,ALERT,211.70,301.47,59.991,1463881503,"201051344000983","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,417712.5,417712.5,31611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1463881574,536968.00
05/21/2016 21:45,2,0.000,ALERT,211.48,300.87,59.986,1463881503,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,412136.7,412136.7,31874,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1463881576,536969.00
05/21/2016 21:45,2,0.000,ALERT,212.38,302.07,59.986,1463881503,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,419168.7,419168.7,31279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1463881578,536970.00
05/21/2016 21:45,2,0.000,ALERT,211.03,299.07,59.991,1463881503,"274151322000087","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,650241.3,650241.3,25062,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463881580,536971.00
05/21/2016 22:00,2,0.000,ALERT,212.38,301.47,59.991,1463882403,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,418677.4,418677.4,31418,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882405,536972.00
05/21/2016 22:00,2,0.000,ALERT,211.25,299.97,59.981,1463882403,"274151322000085","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,678535.2,678535.2,24982,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882407,536973.00
05/21/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1463882403,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,409755.4,409755.4,31892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882409,536974.00
05/21/2016 22:00,2,0.000,ALERT,211.93,301.47,59.954,1463882403,"201051344000469","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,411064.8,411064.8,31829,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882411,536975.00
05/21/2016 22:00,2,0.000,ALERT,211.48,300.87,59.933,1463882403,"201051344000646","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,414693.2,414693.2,36386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882413,536976.00
05/21/2016 22:00,2,0.000,ALERT,210.80,299.97,60.012,1463882403,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,691284.9,691284.9,25209,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882415,536977.00
05/21/2016 22:00,2,0.000,ALERT,211.93,301.47,59.991,1463882403,"201051344000585","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,421386.4,421386.4,36389,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882416,536978.00
05/21/2016 22:00,2,0.000,ALERT,211.70,301.17,59.981,1463882403,"201051344001230","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,418417.9,418417.9,36189,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882418,536979.00
05/21/2016 22:00,2,0.000,ALERT,212.38,301.77,59.949,1463882403,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,411823.9,411823.9,36357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882420,536980.00
05/21/2016 22:00,2,0.000,ALERT,211.48,301.17,60.012,1463882403,"201051344000955","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,424027.9,424027.9,36288,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882422,536981.00
05/21/2016 22:00,2,0.000,ALERT,211.03,299.37,59.970,1463882403,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,557853.6,557853.6,26242,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882424,536982.00
05/21/2016 22:00,2,0.000,ALERT,211.93,302.07,59.986,1463882403,"201051344000579","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,425006.5,425006.5,11904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882426,536983.00
05/21/2016 22:00,2,0.000,ALERT,211.70,301.17,59.991,1463882403,"201051344000890","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,421204.1,421204.1,36308,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882427,536984.00
05/21/2016 22:00,2,0.000,ALERT,211.70,300.57,59.986,1463882403,"201051344000438","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,423243.2,423243.2,36312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882429,536985.00
05/21/2016 22:00,2,0.000,ALERT,211.93,300.27,59.965,1463882403,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,415803.5,415803.5,36472,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882431,536986.00
05/21/2016 22:00,2,0.000,ALERT,210.80,299.67,59.975,1463882403,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,685082.7,685082.7,25281,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882433,536987.00
05/21/2016 22:00,2,0.000,ALERT,211.48,299.37,59.970,1463882403,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,729415.4,729415.4,25279,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882435,536988.00
05/21/2016 22:00,2,0.000,ALERT,211.93,302.07,59.970,1463882403,"201051344000868","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,410210.9,410210.9,31552,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882437,536989.00
05/21/2016 22:00,2,0.000,ALERT,211.03,300.87,59.981,1463882403,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,721913.3,721913.3,25193,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882439,536990.00
05/21/2016 22:00,2,0.000,ALERT,211.93,301.47,59.981,1463882403,"201051344000988","219011344069620",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,407318.4,407318.4,31850,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882440,536991.00
05/21/2016 22:00,2,0.000,ALERT,211.48,299.97,59.975,1463882403,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,421138.7,421138.7,36363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882442,536992.00
05/21/2016 22:00,2,0.000,ALERT,211.70,301.47,59.970,1463882403,"201051344000458","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,418123.1,418123.1,31776,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882444,536993.00
05/21/2016 22:00,2,0.000,ALERT,212.61,301.77,59.981,1463882403,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,416759.1,416759.1,31373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882446,536994.00
05/21/2016 22:00,2,0.000,ALERT,212.16,301.17,59.975,1463882403,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,422784.5,422784.5,36199,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882448,536995.00
05/21/2016 22:00,2,0.000,ALERT,211.93,300.27,59.986,1463882403,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,419683.5,419683.5,36201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882450,536996.00
05/21/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1463882403,"201051344001145","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,424845.8,424845.8,36052,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882451,536997.00
05/21/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1463882403,"201051344000651","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,417093.7,417093.7,36417,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882453,536998.00
05/21/2016 22:00,2,0.000,ALERT,210.80,299.97,60.002,1463882403,"274151322000088","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,662373.8,662373.8,24945,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882455,536999.00
05/21/2016 22:00,2,0.000,ALERT,211.70,298.77,59.970,1463882403,"274151322000068","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,557560.0,557560.0,26450,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882457,537000.00
05/21/2016 22:00,2,0.000,ALERT,211.25,300.57,59.965,1463882403,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,413161.9,413161.9,36358,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882459,537001.00
05/21/2016 22:00,2,0.000,ALERT,211.70,302.07,60.002,1463882403,"201051344000594","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,421848.6,421848.6,31810,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882460,537002.00
05/21/2016 22:00,2,0.000,ALERT,211.93,300.57,60.007,1463882403,"201051344001203","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,420133.8,420133.8,36387,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882462,537003.00
05/21/2016 22:00,2,0.000,ALERT,210.80,300.57,59.965,1463882403,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,676602.7,676602.7,24977,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882464,537004.00
