ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 22:00,2,0.000,ALERT,212.16,301.17,59.986,1463882403,"201051344000867","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,409454.4,409454.4,31814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882466,537005.00
05/21/2016 22:00,2,0.000,ALERT,211.93,300.57,59.970,1463882403,"201051344001093","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,418771.6,418771.6,36252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882468,537006.00
05/21/2016 22:00,2,0.000,ALERT,211.70,301.17,59.981,1463882403,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,425154.7,425154.7,31205,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882469,537007.00
05/21/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1463882403,"201051344000648","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,417044.9,417044.9,31497,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882471,537008.00
05/21/2016 22:00,2,0.000,ALERT,211.70,301.77,59.975,1463882403,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,426254.4,426254.4,31133,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882473,537009.00
05/21/2016 22:00,2,0.000,ALERT,211.93,301.77,59.981,1463882403,"201051344000983","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,417712.5,417712.5,31613,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882475,537010.00
05/21/2016 22:00,2,0.000,ALERT,211.93,301.17,59.975,1463882403,"201051344001158","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,412136.7,412136.7,31876,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882477,537011.00
05/21/2016 22:00,2,0.000,ALERT,212.16,301.47,59.996,1463882403,"201051344000576","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,419168.7,419168.7,31281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463882479,537012.00
05/21/2016 22:00,2,0.000,ALERT,211.03,299.07,59.975,1463882403,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,650241.3,650241.3,25064,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463882480,537013.00
05/21/2016 22:15,2,0.000,ALERT,212.61,302.07,59.996,1463883304,"201051344000645","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,418677.4,418677.4,31420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883306,537014.00
05/21/2016 22:15,2,0.000,ALERT,211.25,299.97,60.018,1463883304,"274151322000085","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,678535.2,678535.2,24984,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883308,537015.00
05/21/2016 22:15,2,0.000,ALERT,212.83,302.07,60.002,1463883304,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,409755.4,409755.4,31894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883310,537016.00
05/21/2016 22:15,2,0.000,ALERT,212.16,301.77,59.996,1463883304,"201051344000469","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,411064.8,411064.8,31831,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883312,537017.00
05/21/2016 22:15,2,0.000,ALERT,211.48,300.87,60.007,1463883304,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,414693.2,414693.2,36388,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883313,537018.00
05/21/2016 22:15,2,0.000,ALERT,211.25,300.57,60.002,1463883304,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,691284.9,691284.9,25211,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883315,537019.00
05/21/2016 22:15,2,0.000,ALERT,212.16,301.47,60.034,1463883304,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,421386.4,421386.4,36391,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883317,537020.00
05/21/2016 22:15,2,0.000,ALERT,211.70,301.17,59.991,1463883304,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,418417.9,418417.9,36191,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883319,537021.00
05/21/2016 22:15,2,0.000,ALERT,212.61,302.37,60.012,1463883304,"201051344000582","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,411823.9,411823.9,36359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883321,537022.00
05/21/2016 22:15,2,0.000,ALERT,211.70,301.17,59.996,1463883304,"201051344000955","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,424027.9,424027.9,36290,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883322,537023.00
05/21/2016 22:15,2,0.000,ALERT,211.48,299.97,60.012,1463883304,"274151322000094","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,557853.6,557853.6,26244,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883324,537024.00
05/21/2016 22:15,2,0.000,ALERT,212.16,302.37,59.991,1463883304,"201051344000579","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,425006.5,425006.5,11906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883326,537025.00
05/21/2016 22:15,2,0.000,ALERT,211.70,301.47,60.007,1463883304,"201051344000890","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,421204.1,421204.1,36310,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883328,537026.00
05/21/2016 22:15,2,0.000,ALERT,212.16,301.47,60.007,1463883304,"201051344000438","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,423243.2,423243.2,36314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883330,537027.00
05/21/2016 22:15,2,0.000,ALERT,212.16,300.27,59.991,1463883304,"201051344000417","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,415803.5,415803.5,36474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883332,537028.00
05/21/2016 22:15,2,0.000,ALERT,211.48,299.97,59.991,1463883304,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,685082.7,685082.7,25283,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883334,537029.00
05/21/2016 22:15,2,0.000,ALERT,211.93,300.57,59.996,1463883304,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,729415.4,729415.4,25281,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883335,537030.00
05/21/2016 22:15,2,0.000,ALERT,212.16,302.68,60.002,1463883304,"201051344000868","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,410210.9,410210.9,31554,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883337,537031.00
05/21/2016 22:15,2,0.000,ALERT,211.48,301.17,59.981,1463883304,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,721913.3,721913.3,25195,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883339,537032.00
05/21/2016 22:15,2,0.000,ALERT,212.16,301.77,59.991,1463883304,"201051344000988","219011344069620",0.00,15.00,0,297.26,303.28,0.0,0.0,0.000,407318.4,407318.4,31852,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883341,537033.00
05/21/2016 22:15,2,0.000,ALERT,211.70,299.97,59.981,1463883304,"201051344001025","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,421138.7,421138.7,36365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883343,537034.00
05/21/2016 22:15,2,0.000,ALERT,212.16,302.07,60.023,1463883304,"201051344000458","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,418123.1,418123.1,31778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883345,537035.00
05/21/2016 22:15,2,0.000,ALERT,212.61,301.77,60.034,1463883304,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,416759.1,416759.1,31375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883346,537036.00
05/21/2016 22:15,2,0.000,ALERT,212.16,300.87,59.986,1463883304,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,422784.5,422784.5,36201,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883348,537037.00
05/21/2016 22:15,2,0.000,ALERT,212.16,300.27,59.991,1463883304,"201051344000917","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,419683.5,419683.5,36203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883350,537038.00
05/21/2016 22:15,2,0.000,ALERT,212.38,301.47,59.991,1463883304,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,424845.8,424845.8,36054,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883352,537039.00
05/21/2016 22:15,2,0.000,ALERT,211.93,299.97,59.986,1463883304,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,417093.7,417093.7,36419,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883353,537040.00
05/21/2016 22:15,2,0.000,ALERT,211.03,300.87,59.986,1463883304,"274151322000088","219011344069620",0.00,17.30,0,298.47,301.47,0.0,0.0,0.000,662373.8,662373.8,24947,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883355,537041.00
05/21/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1463883304,"274151322000068","219011344069620",0.00,17.80,0,297.87,300.87,0.0,0.0,0.000,557560.0,557560.0,26452,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883357,537042.00
05/21/2016 22:15,2,0.000,ALERT,211.70,300.57,59.944,1463883304,"201051344001135","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,413161.9,413161.9,36360,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883359,537043.00
05/21/2016 22:15,2,0.000,ALERT,211.93,302.98,59.981,1463883304,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,421848.6,421848.6,31812,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883361,537044.00
05/21/2016 22:15,2,0.000,ALERT,211.93,300.27,59.991,1463883304,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,420133.8,420133.8,36389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883363,537045.00
05/21/2016 22:15,2,0.000,ALERT,211.48,300.87,59.991,1463883304,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,676602.7,676602.7,24979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883365,537046.00
05/21/2016 22:15,2,0.000,ALERT,212.38,302.07,59.986,1463883304,"201051344000867","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,409454.4,409454.4,31816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883366,537047.00
05/21/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1463883304,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,418771.6,418771.6,36254,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883368,537048.00
05/21/2016 22:15,2,0.000,ALERT,211.93,302.37,59.970,1463883304,"201051344000900","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,425154.7,425154.7,31207,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883370,537049.00
05/21/2016 22:15,2,0.000,ALERT,212.38,301.47,59.949,1463883304,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,417044.9,417044.9,31499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883372,537050.00
05/21/2016 22:15,2,0.000,ALERT,212.16,302.98,59.991,1463883304,"201051344000569","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,426254.4,426254.4,31135,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883374,537051.00
05/21/2016 22:15,2,0.000,ALERT,212.16,302.37,59.991,1463883304,"201051344000983","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,417712.5,417712.5,31615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883376,537052.00
05/21/2016 22:15,2,0.000,ALERT,211.93,301.47,60.028,1463883304,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,412136.7,412136.7,31878,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463883377,537053.00
05/21/2016 22:15,2,0.000,ALERT,212.61,302.37,59.991,1463883304,"201051344000576","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,419168.7,419168.7,31283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883379,537054.00
05/21/2016 22:15,2,0.000,ALERT,211.70,300.27,59.986,1463883304,"274151322000087","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,650241.3,650241.3,25066,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463883381,537055.00
05/21/2016 22:30,2,0.000,ALERT,213.29,303.28,59.975,1463884203,"201051344000645","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,418677.4,418677.4,31422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884205,537056.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.17,59.986,1463884203,"274151322000085","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,678535.2,678535.2,24986,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884207,537057.00
05/21/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1463884203,"201051344000633","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,409755.4,409755.4,31896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884209,537058.00
05/21/2016 22:30,2,0.000,ALERT,212.83,302.98,59.986,1463884203,"201051344000469","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,411064.8,411064.8,31833,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884210,537059.00
05/21/2016 22:30,2,0.000,ALERT,211.70,300.87,59.981,1463884203,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,414693.2,414693.2,36390,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884212,537060.00
05/21/2016 22:30,2,0.000,ALERT,211.70,301.17,59.986,1463884203,"274151322000052","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,691284.9,691284.9,25213,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884214,537061.00
05/21/2016 22:30,2,0.000,ALERT,212.38,301.47,59.954,1463884203,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,421386.4,421386.4,36393,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884216,537062.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.17,59.965,1463884203,"201051344001230","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,418417.9,418417.9,36193,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884218,537063.00
05/21/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1463884203,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.28,0.0,0.0,0.000,411823.9,411823.9,36361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884220,537064.00
05/21/2016 22:30,2,0.000,ALERT,211.70,300.87,59.986,1463884203,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,424027.9,424027.9,36292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884222,537065.00
05/21/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1463884203,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,557853.6,557853.6,26246,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884224,537066.00
05/21/2016 22:30,2,0.000,ALERT,212.61,303.28,59.981,1463884203,"201051344000579","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,425006.5,425006.5,11908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884225,537067.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.17,60.034,1463884203,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,421204.1,421204.1,36312,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884227,537068.00
05/21/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1463884203,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,423243.2,423243.2,36316,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884229,537069.00
05/21/2016 22:30,2,0.000,ALERT,212.38,300.27,59.938,1463884203,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,415803.5,415803.5,36476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884231,537070.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.77,59.991,1463884203,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,685082.7,685082.7,25285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884233,537071.00
05/21/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1463884203,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,729415.4,729415.4,25283,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884235,537072.00
05/21/2016 22:30,2,0.000,ALERT,212.61,303.58,59.991,1463884203,"201051344000868","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,410210.9,410210.9,31556,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884236,537073.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.77,59.986,1463884203,"274151322000095","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,721913.3,721913.3,25197,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884238,537074.00
05/21/2016 22:30,2,0.000,ALERT,212.61,302.98,59.986,1463884203,"201051344000988","219011344069620",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,407318.4,407318.4,31854,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884240,537075.00
05/21/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1463884203,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,421138.7,421138.7,36367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884242,537076.00
05/21/2016 22:30,2,0.000,ALERT,212.83,303.28,59.986,1463884203,"201051344000458","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,418123.1,418123.1,31780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884244,537077.00
05/21/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1463884203,"201051344000853","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,416759.1,416759.1,31377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884245,537078.00
05/21/2016 22:30,2,0.000,ALERT,212.38,300.87,60.002,1463884203,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,422784.5,422784.5,36203,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884247,537079.00
05/21/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1463884203,"201051344000917","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,419683.5,419683.5,36205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884249,537080.00
05/21/2016 22:30,2,0.000,ALERT,212.38,301.17,60.018,1463884203,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,424845.8,424845.8,36056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884251,537081.00
05/21/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1463884203,"201051344000651","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,417093.7,417093.7,36421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884253,537082.00
05/21/2016 22:30,2,0.000,ALERT,211.70,301.17,59.975,1463884203,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,662373.8,662373.8,24949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884254,537083.00
05/21/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1463884203,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,557560.0,557560.0,26454,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884256,537084.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.17,59.949,1463884203,"201051344001135","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,413161.9,413161.9,36362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884258,537085.00
05/21/2016 22:30,2,0.000,ALERT,212.61,303.88,59.986,1463884203,"201051344000594","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,421848.6,421848.6,31814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884260,537086.00
05/21/2016 22:30,2,0.000,ALERT,212.38,300.87,59.981,1463884203,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,420133.8,420133.8,36391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884262,537087.00
05/21/2016 22:30,2,0.000,ALERT,211.93,301.47,60.007,1463884203,"274151322000054","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,676602.7,676602.7,24981,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884263,537088.00
05/21/2016 22:30,2,0.000,ALERT,213.06,302.98,59.986,1463884203,"201051344000867","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,409454.4,409454.4,31818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884265,537089.00
05/21/2016 22:30,2,0.000,ALERT,212.16,301.17,59.996,1463884203,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,418771.6,418771.6,36256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884267,537090.00
05/21/2016 22:30,2,0.000,ALERT,212.61,303.28,60.012,1463884203,"201051344000900","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,425154.7,425154.7,31209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884269,537091.00
05/21/2016 22:30,2,0.000,ALERT,212.83,302.68,59.986,1463884203,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,417044.9,417044.9,31501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884271,537092.00
05/21/2016 22:30,2,0.000,ALERT,212.83,303.58,59.991,1463884203,"201051344000569","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,426254.4,426254.4,31137,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884273,537093.00
05/21/2016 22:30,2,0.000,ALERT,212.83,303.58,59.991,1463884203,"201051344000983","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,417712.5,417712.5,31617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884274,537094.00
05/21/2016 22:30,2,0.000,ALERT,212.83,302.98,59.986,1463884203,"201051344001158","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,412136.7,412136.7,31880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884276,537095.00
05/21/2016 22:30,2,0.000,ALERT,213.06,303.28,59.986,1463884203,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,419168.7,419168.7,31285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463884278,537096.00
05/21/2016 22:30,2,0.000,ALERT,212.16,300.57,60.018,1463884203,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,650241.3,650241.3,25068,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463884280,537097.00
05/21/2016 22:45,2,0.000,ALERT,213.06,302.98,59.986,1463885103,"201051344000645","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,418677.4,418677.4,31424,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885105,537098.00
05/21/2016 22:45,2,0.000,ALERT,211.70,300.87,59.981,1463885103,"274151322000085","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,678535.2,678535.2,24988,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885106,537099.00
05/21/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1463885103,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,409755.4,409755.4,31898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885108,537100.00
05/21/2016 22:45,2,0.000,ALERT,212.61,302.68,59.986,1463885103,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,411064.8,411064.8,31835,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885110,537101.00
05/21/2016 22:45,2,0.000,ALERT,212.16,301.77,60.007,1463885103,"201051344000646","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,414693.2,414693.2,36392,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885112,537102.00
05/21/2016 22:45,2,0.000,ALERT,211.25,300.27,59.991,1463885103,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,691284.9,691284.9,25215,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885114,537103.00
05/21/2016 22:45,2,0.000,ALERT,212.61,302.07,59.965,1463885103,"201051344000585","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,421386.4,421386.4,36395,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885115,537104.00
05/21/2016 22:45,2,0.000,ALERT,212.38,302.07,60.002,1463885103,"201051344001230","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,418417.9,418417.9,36195,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885117,537105.00
05/21/2016 22:45,2,0.000,ALERT,212.61,302.37,60.028,1463885103,"201051344000582","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,411823.9,411823.9,36363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885119,537106.00
05/21/2016 22:45,2,0.000,ALERT,211.93,301.77,59.981,1463885103,"201051344000955","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,424027.9,424027.9,36294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885121,537107.00
05/21/2016 22:45,2,0.000,ALERT,211.70,300.57,59.959,1463885103,"274151322000094","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,557853.6,557853.6,26248,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885123,537108.00
05/21/2016 22:45,2,0.000,ALERT,212.38,302.68,59.975,1463885103,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,425006.5,425006.5,11910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885125,537109.00
05/21/2016 22:45,2,0.000,ALERT,212.16,302.07,59.975,1463885103,"201051344000890","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,421204.1,421204.1,36314,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885127,537110.00
05/21/2016 22:45,2,0.000,ALERT,212.38,301.47,59.959,1463885103,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,423243.2,423243.2,36318,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885128,537111.00
05/21/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1463885103,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,415803.5,415803.5,36478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885130,537112.00
05/21/2016 22:45,2,0.000,ALERT,211.48,300.87,59.981,1463885103,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,685082.7,685082.7,25287,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885132,537113.00
05/21/2016 22:45,2,0.000,ALERT,212.16,301.17,59.981,1463885103,"274151322000076","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,729415.4,729415.4,25285,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885134,537114.00
05/21/2016 22:45,2,0.000,ALERT,212.61,303.58,59.986,1463885103,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,410210.9,410210.9,31558,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885136,537115.00
05/21/2016 22:45,2,0.000,ALERT,211.48,301.77,59.986,1463885103,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,721913.3,721913.3,25199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885137,537116.00
05/21/2016 22:45,2,0.000,ALERT,212.38,302.68,59.986,1463885103,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,407318.4,407318.4,31856,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885139,537117.00
05/21/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1463885103,"201051344001025","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,421138.7,421138.7,36369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885141,537118.00
05/21/2016 22:45,2,0.000,ALERT,212.61,302.98,59.981,1463885103,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,418123.1,418123.1,31782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885143,537119.00
05/21/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1463885103,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,416759.1,416759.1,31379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885145,537120.00
05/21/2016 22:45,2,0.000,ALERT,212.83,302.07,60.023,1463885103,"201051344000685","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,422784.5,422784.5,36205,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885146,537121.00
05/21/2016 22:45,2,0.000,ALERT,212.61,301.17,59.949,1463885103,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,419683.5,419683.5,36207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885148,537122.00
05/21/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1463885103,"201051344001145","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,424845.8,424845.8,36058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885150,537123.00
05/21/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1463885103,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,417093.7,417093.7,36423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885152,537124.00
05/21/2016 22:45,2,0.000,ALERT,211.25,300.57,59.986,1463885103,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,662373.8,662373.8,24951,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885154,537125.00
05/21/2016 22:45,2,0.000,ALERT,212.38,300.27,60.002,1463885103,"274151322000068","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,557560.0,557560.0,26456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885155,537126.00
05/21/2016 22:45,2,0.000,ALERT,212.16,301.77,59.996,1463885103,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,413161.9,413161.9,36364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885157,537127.00
05/21/2016 22:45,2,0.000,ALERT,212.16,303.58,59.991,1463885103,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,421848.6,421848.6,31816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885159,537128.00
05/21/2016 22:45,2,0.000,ALERT,212.38,301.47,59.991,1463885103,"201051344001203","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,420133.8,420133.8,36393,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885161,537129.00
05/21/2016 22:45,2,0.000,ALERT,211.48,301.47,59.991,1463885103,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,676602.7,676602.7,24983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885163,537130.00
05/21/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1463885103,"201051344000867","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,409454.4,409454.4,31820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885164,537131.00
05/21/2016 22:45,2,0.000,ALERT,212.38,301.47,59.986,1463885103,"201051344001093","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,418771.6,418771.6,36258,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885166,537132.00
05/21/2016 22:45,2,0.000,ALERT,212.61,303.28,60.002,1463885103,"201051344000900","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,425154.7,425154.7,31211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885168,537133.00
05/21/2016 22:45,2,0.000,ALERT,212.83,302.37,60.028,1463885103,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,417044.9,417044.9,31503,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885170,537134.00
05/21/2016 22:45,2,0.000,ALERT,212.83,303.88,59.991,1463885103,"201051344000569","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,426254.4,426254.4,31139,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885172,537135.00
05/21/2016 22:45,2,0.000,ALERT,212.83,303.58,59.991,1463885103,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,417712.5,417712.5,31619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885173,537136.00
05/21/2016 22:45,2,0.000,ALERT,212.61,302.68,60.018,1463885103,"201051344001158","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,412136.7,412136.7,31882,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885175,537137.00
05/21/2016 22:45,2,0.000,ALERT,213.06,303.58,59.996,1463885103,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,419168.7,419168.7,31287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463885177,537138.00
05/21/2016 22:45,2,0.000,ALERT,211.93,300.57,59.981,1463885103,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,650241.3,650241.3,25070,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463885179,537139.00
05/21/2016 23:00,2,0.000,ALERT,213.51,302.98,59.949,1463886004,"201051344000645","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,418677.4,418677.4,31426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886006,537140.00
05/21/2016 23:00,2,0.000,ALERT,212.38,301.77,59.938,1463886004,"274151322000085","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,678535.2,678535.2,24990,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886008,537141.00
05/21/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1463886004,"201051344000633","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,409755.4,409755.4,31900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886010,537142.00
05/21/2016 23:00,2,0.000,ALERT,213.06,302.68,59.954,1463886004,"201051344000469","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,411064.8,411064.8,31837,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886011,537143.00
05/21/2016 23:00,2,0.000,ALERT,212.38,302.37,59.965,1463886004,"201051344000646","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,414693.2,414693.2,36394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886013,537144.00
05/21/2016 23:00,2,0.000,ALERT,211.93,301.77,59.954,1463886004,"274151322000052","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,691284.9,691284.9,25217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886015,537145.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.98,59.975,1463886004,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,421386.4,421386.4,36397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886017,537146.00
05/21/2016 23:00,2,0.000,ALERT,212.38,302.98,59.970,1463886004,"201051344001230","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,418417.9,418417.9,36197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886019,537147.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.98,59.938,1463886004,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,411823.9,411823.9,36365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886020,537148.00
05/21/2016 23:00,2,0.000,ALERT,212.16,302.37,59.970,1463886004,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,424027.9,424027.9,36296,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886022,537149.00
