ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/21/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1463886004,"274151322000094","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,557853.6,557853.6,26250,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886024,537150.00
05/21/2016 23:00,2,0.000,ALERT,212.83,303.58,59.975,1463886004,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,425006.5,425006.5,11912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886026,537151.00
05/21/2016 23:00,2,0.000,ALERT,212.61,302.98,59.986,1463886004,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,421204.1,421204.1,36316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886028,537152.00
05/21/2016 23:00,2,0.000,ALERT,212.61,302.37,60.007,1463886004,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,423243.2,423243.2,36320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886030,537153.00
05/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.975,1463886004,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,415803.5,415803.5,36480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886031,537154.00
05/21/2016 23:00,2,0.000,ALERT,212.16,302.68,59.970,1463886004,"274151322000083","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,685082.7,685082.7,25289,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886033,537155.00
05/21/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1463886004,"274151322000076","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,729415.4,729415.4,25287,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886035,537156.00
05/21/2016 23:00,2,0.000,ALERT,212.83,303.88,59.986,1463886004,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,410210.9,410210.9,31560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886037,537157.00
05/21/2016 23:00,2,0.000,ALERT,212.16,302.98,59.981,1463886004,"274151322000095","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,721913.3,721913.3,25201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886039,537158.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.98,59.949,1463886004,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,407318.4,407318.4,31858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886040,537159.00
05/21/2016 23:00,2,0.000,ALERT,212.38,302.07,59.986,1463886004,"201051344001025","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,421138.7,421138.7,36371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886042,537160.00
05/21/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1463886004,"201051344000458","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,418123.1,418123.1,31784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886044,537161.00
05/21/2016 23:00,2,0.000,ALERT,213.51,302.98,59.986,1463886004,"201051344000853","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,416759.1,416759.1,31381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886046,537162.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.68,59.981,1463886004,"201051344000685","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,422784.5,422784.5,36207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886048,537163.00
05/21/2016 23:00,2,0.000,ALERT,212.61,302.07,59.949,1463886004,"201051344000917","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,419683.5,419683.5,36209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886050,537164.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.68,59.975,1463886004,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,424845.8,424845.8,36060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886051,537165.00
05/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.965,1463886004,"201051344000651","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,417093.7,417093.7,36425,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886053,537166.00
05/21/2016 23:00,2,0.000,ALERT,211.93,302.07,59.949,1463886004,"274151322000088","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,662373.8,662373.8,24953,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886055,537167.00
05/21/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1463886004,"274151322000068","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,557560.0,557560.0,26458,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886057,537168.00
05/21/2016 23:00,2,0.000,ALERT,212.38,302.68,59.965,1463886004,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,413161.9,413161.9,36366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886058,537169.00
05/21/2016 23:00,2,0.000,ALERT,212.61,303.58,59.970,1463886004,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,421848.6,421848.6,31818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886060,537170.00
05/21/2016 23:00,2,0.000,ALERT,212.61,302.37,59.981,1463886004,"201051344001203","219011344069620",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,420133.8,420133.8,36395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886062,537171.00
05/21/2016 23:00,2,0.000,ALERT,211.93,302.37,59.965,1463886004,"274151322000054","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,676602.7,676602.7,24985,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886064,537172.00
05/21/2016 23:00,2,0.000,ALERT,213.06,302.68,59.981,1463886004,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,409454.4,409454.4,31822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886066,537173.00
05/21/2016 23:00,2,0.000,ALERT,212.61,302.68,59.959,1463886004,"201051344001093","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,418771.6,418771.6,36260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886068,537174.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.98,59.965,1463886004,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,425154.7,425154.7,31213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886070,537175.00
05/21/2016 23:00,2,0.000,ALERT,213.06,302.37,59.965,1463886004,"201051344000648","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,417044.9,417044.9,31505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886071,537176.00
05/21/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1463886004,"201051344000569","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,426254.4,426254.4,31141,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886073,537177.00
05/21/2016 23:00,2,0.000,ALERT,212.83,303.28,59.970,1463886004,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,417712.5,417712.5,31621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886075,537178.00
05/21/2016 23:00,2,0.000,ALERT,212.83,302.68,59.959,1463886004,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,412136.7,412136.7,31884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886077,537179.00
05/21/2016 23:00,2,0.000,ALERT,213.29,303.28,59.970,1463886004,"201051344000576","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,419168.7,419168.7,31289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886079,537180.00
05/21/2016 23:00,2,0.000,ALERT,212.16,300.87,59.965,1463886004,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,650241.3,650241.3,25072,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886080,537181.00
05/21/2016 23:15,2,0.000,ALERT,213.74,303.88,59.996,1463886903,"201051344000645","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,418677.4,418677.4,31428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886905,537182.00
05/21/2016 23:15,2,0.000,ALERT,212.16,301.77,60.002,1463886903,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,678535.2,678535.2,24992,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886907,537183.00
05/21/2016 23:15,2,0.000,ALERT,213.51,303.28,60.002,1463886903,"201051344000633","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,409755.4,409755.4,31902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886909,537184.00
05/21/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1463886903,"201051344000469","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,411064.8,411064.8,31839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886911,537185.00
05/21/2016 23:15,2,0.000,ALERT,212.16,302.37,59.996,1463886903,"201051344000646","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,414693.2,414693.2,36396,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886912,537186.00
05/21/2016 23:15,2,0.000,ALERT,211.93,302.37,59.981,1463886903,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,691284.9,691284.9,25219,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886914,537187.00
05/21/2016 23:15,2,0.000,ALERT,212.61,302.98,59.991,1463886903,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,421386.4,421386.4,36399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886916,537188.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.98,59.986,1463886903,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,418417.9,418417.9,36199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886918,537189.00
05/21/2016 23:15,2,0.000,ALERT,212.83,303.58,59.991,1463886903,"201051344000582","219011344069620",0.00,12.00,0,301.47,304.48,0.0,0.0,0.000,411823.9,411823.9,36367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886920,537190.00
05/21/2016 23:15,2,0.000,ALERT,212.16,302.68,59.996,1463886903,"201051344000955","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,424027.9,424027.9,36298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886921,537191.00
05/21/2016 23:15,2,0.000,ALERT,212.16,301.47,59.996,1463886903,"274151322000094","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,557853.6,557853.6,26252,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886923,537192.00
05/21/2016 23:15,2,0.000,ALERT,213.06,304.18,59.996,1463886903,"201051344000579","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,425006.5,425006.5,11914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886925,537193.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.98,59.996,1463886903,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,421204.1,421204.1,36318,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886927,537194.00
05/21/2016 23:15,2,0.000,ALERT,212.61,302.98,60.002,1463886903,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,423243.2,423243.2,36322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886929,537195.00
05/21/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1463886903,"201051344000417","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,415803.5,415803.5,36482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886931,537196.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.07,60.018,1463886903,"274151322000083","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,685082.7,685082.7,25291,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886932,537197.00
05/21/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1463886903,"274151322000076","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,729415.4,729415.4,25289,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886934,537198.00
05/21/2016 23:15,2,0.000,ALERT,213.06,304.48,60.007,1463886903,"201051344000868","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,410210.9,410210.9,31562,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886936,537199.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.98,59.991,1463886903,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,721913.3,721913.3,25203,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886938,537200.00
05/21/2016 23:15,2,0.000,ALERT,213.06,304.18,59.996,1463886903,"201051344000988","219011344069620",0.00,12.30,0,298.77,305.38,0.0,0.0,0.000,407318.4,407318.4,31860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886940,537201.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.37,59.996,1463886903,"201051344001025","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,421138.7,421138.7,36373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886942,537202.00
05/21/2016 23:15,2,0.000,ALERT,213.06,304.18,59.996,1463886903,"201051344000458","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,418123.1,418123.1,31786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886943,537203.00
05/21/2016 23:15,2,0.000,ALERT,213.96,304.18,59.996,1463886903,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,416759.1,416759.1,31383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886945,537204.00
05/21/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1463886903,"201051344000685","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,422784.5,422784.5,36209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886947,537205.00
05/21/2016 23:15,2,0.000,ALERT,212.83,302.68,60.002,1463886903,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,419683.5,419683.5,36211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886949,537206.00
05/21/2016 23:15,2,0.000,ALERT,213.06,303.28,60.002,1463886903,"201051344001145","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,424845.8,424845.8,36062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886951,537207.00
05/21/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1463886903,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,417093.7,417093.7,36427,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886952,537208.00
05/21/2016 23:15,2,0.000,ALERT,211.93,302.68,59.970,1463886903,"274151322000088","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,662373.8,662373.8,24955,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886954,537209.00
05/21/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1463886903,"274151322000068","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,557560.0,557560.0,26460,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886956,537210.00
05/21/2016 23:15,2,0.000,ALERT,212.38,302.98,59.996,1463886903,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,413161.9,413161.9,36368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886958,537211.00
05/21/2016 23:15,2,0.000,ALERT,213.06,304.78,60.007,1463886903,"201051344000594","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,421848.6,421848.6,31820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886960,537212.00
05/21/2016 23:15,2,0.000,ALERT,212.83,302.98,60.018,1463886903,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,420133.8,420133.8,36397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886961,537213.00
05/21/2016 23:15,2,0.000,ALERT,212.38,303.28,60.023,1463886903,"274151322000054","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,676602.7,676602.7,24987,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886963,537214.00
05/21/2016 23:15,2,0.000,ALERT,213.51,303.88,60.012,1463886903,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,409454.4,409454.4,31824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886965,537215.00
05/21/2016 23:15,2,0.000,ALERT,212.83,303.28,60.002,1463886903,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,418771.6,418771.6,36262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886967,537216.00
05/21/2016 23:15,2,0.000,ALERT,213.06,303.88,60.007,1463886903,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,425154.7,425154.7,31215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886969,537217.00
05/21/2016 23:15,2,0.000,ALERT,213.51,303.58,60.012,1463886903,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,417044.9,417044.9,31507,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886970,537218.00
05/21/2016 23:15,2,0.000,ALERT,213.29,304.78,60.039,1463886903,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,426254.4,426254.4,31143,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886972,537219.00
05/21/2016 23:15,2,0.000,ALERT,213.29,304.18,60.039,1463886903,"201051344000983","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,417712.5,417712.5,31623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463886974,537220.00
05/21/2016 23:15,2,0.000,ALERT,213.29,303.88,60.018,1463886903,"201051344001158","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,412136.7,412136.7,31886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886976,537221.00
05/21/2016 23:15,2,0.000,ALERT,213.74,304.78,60.034,1463886903,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,419168.7,419168.7,31291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886978,537222.00
05/21/2016 23:15,2,0.000,ALERT,212.38,301.77,60.028,1463886903,"274151322000087","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,650241.3,650241.3,25074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463886979,537223.00
05/21/2016 23:30,2,0.000,ALERT,213.96,304.18,59.954,1463887803,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,418677.4,418677.4,31430,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887805,537224.00
05/21/2016 23:30,2,0.000,ALERT,213.06,303.28,59.912,1463887803,"274151322000085","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,678535.2,678535.2,24994,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887807,537225.00
05/21/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1463887803,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,409755.4,409755.4,31904,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887809,537226.00
05/21/2016 23:30,2,0.000,ALERT,213.74,304.78,59.965,1463887803,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,411064.8,411064.8,31841,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887811,537227.00
05/21/2016 23:30,2,0.000,ALERT,212.83,303.28,59.954,1463887803,"201051344000646","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,414693.2,414693.2,36398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887813,537228.00
05/21/2016 23:30,2,0.000,ALERT,212.83,303.28,59.959,1463887803,"274151322000052","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,691284.9,691284.9,25221,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887814,537229.00
05/21/2016 23:30,2,0.000,ALERT,213.51,304.18,59.949,1463887803,"201051344000585","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,421386.4,421386.4,36401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887816,537230.00
05/21/2016 23:30,2,0.000,ALERT,213.06,303.88,59.944,1463887803,"201051344001230","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,418417.9,418417.9,36201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887818,537231.00
05/21/2016 23:30,2,0.000,ALERT,213.74,304.48,59.965,1463887803,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,411823.9,411823.9,36369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887820,537232.00
05/21/2016 23:30,2,0.000,ALERT,212.83,303.58,59.949,1463887803,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,424027.9,424027.9,36300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887822,537233.00
05/21/2016 23:30,2,0.000,ALERT,212.83,302.68,59.959,1463887803,"274151322000094","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,557853.6,557853.6,26254,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887823,537234.00
05/21/2016 23:30,2,0.000,ALERT,213.51,304.78,59.986,1463887803,"201051344000579","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,425006.5,425006.5,11916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887825,537235.00
05/21/2016 23:30,2,0.000,ALERT,213.06,303.88,59.954,1463887803,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,421204.1,421204.1,36320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887827,537236.00
05/21/2016 23:30,2,0.000,ALERT,213.29,303.58,59.959,1463887803,"201051344000438","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,423243.2,423243.2,36324,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887829,537237.00
05/21/2016 23:30,2,0.000,ALERT,213.51,303.28,59.965,1463887803,"201051344000417","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,415803.5,415803.5,36484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887831,537238.00
05/21/2016 23:30,2,0.000,ALERT,213.06,303.28,59.959,1463887803,"274151322000083","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,685082.7,685082.7,25293,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887833,537239.00
05/21/2016 23:30,2,0.000,ALERT,213.74,304.18,59.959,1463887803,"274151322000076","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,729415.4,729415.4,25291,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887835,537240.00
05/21/2016 23:30,2,0.000,ALERT,213.74,305.68,60.018,1463887803,"201051344000868","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,410210.9,410210.9,31564,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887836,537241.00
05/21/2016 23:30,2,0.000,ALERT,213.06,304.18,59.965,1463887803,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,721913.3,721913.3,25205,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887838,537242.00
05/21/2016 23:30,2,0.000,ALERT,213.51,304.78,59.965,1463887803,"201051344000988","219011344069620",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,407318.4,407318.4,31862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887840,537243.00
05/21/2016 23:30,2,0.000,ALERT,213.06,302.98,59.970,1463887803,"201051344001025","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,421138.7,421138.7,36375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887842,537244.00
05/21/2016 23:30,2,0.000,ALERT,213.29,304.48,60.018,1463887803,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,418123.1,418123.1,31788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887844,537245.00
05/21/2016 23:30,2,0.000,ALERT,213.96,304.18,59.981,1463887803,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,416759.1,416759.1,31385,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887845,537246.00
05/21/2016 23:30,2,0.000,ALERT,213.51,303.28,59.970,1463887803,"201051344000685","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,422784.5,422784.5,36211,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887847,537247.00
05/21/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1463887803,"201051344000917","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,419683.5,419683.5,36213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887849,537248.00
05/21/2016 23:30,2,0.000,ALERT,213.51,303.88,59.954,1463887803,"201051344001145","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,424845.8,424845.8,36064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887851,537249.00
05/21/2016 23:30,2,0.000,ALERT,213.29,302.68,59.965,1463887803,"201051344000651","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,417093.7,417093.7,36429,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887853,537250.00
05/21/2016 23:30,2,0.000,ALERT,212.83,302.98,60.002,1463887803,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,662373.8,662373.8,24957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887855,537251.00
05/21/2016 23:30,2,0.000,ALERT,213.51,302.37,59.954,1463887803,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,557560.0,557560.0,26462,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887857,537252.00
05/21/2016 23:30,2,0.000,ALERT,212.83,303.58,59.954,1463887803,"201051344001135","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887858,537253.00
05/21/2016 23:30,2,0.000,ALERT,213.51,305.38,59.944,1463887803,"201051344000594","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,421848.6,421848.6,31822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887860,537254.00
05/21/2016 23:30,2,0.000,ALERT,213.29,303.28,59.965,1463887803,"201051344001203","219011344069620",0.00,12.00,0,300.87,306.88,0.0,0.0,0.000,420133.8,420133.8,36399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887862,537255.00
05/21/2016 23:30,2,0.000,ALERT,212.83,302.98,59.954,1463887803,"274151322000054","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,676602.7,676602.7,24989,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887864,537256.00
05/21/2016 23:30,2,0.000,ALERT,213.96,304.48,59.928,1463887803,"201051344000867","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,409454.4,409454.4,31826,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887866,537257.00
05/21/2016 23:30,2,0.000,ALERT,213.29,303.28,59.975,1463887803,"201051344001093","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,418771.6,418771.6,36264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463887868,537258.00
05/21/2016 23:30,2,0.000,ALERT,213.51,304.78,59.970,1463887803,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,425154.7,425154.7,31217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887870,537259.00
05/21/2016 23:30,2,0.000,ALERT,213.96,303.88,59.986,1463887803,"201051344000648","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,417044.9,417044.9,31509,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887871,537260.00
05/21/2016 23:30,2,0.000,ALERT,213.74,305.08,60.007,1463887803,"201051344000569","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,426254.4,426254.4,31145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887873,537261.00
05/21/2016 23:30,2,0.000,ALERT,213.74,305.08,59.959,1463887803,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,417712.5,417712.5,31625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887875,537262.00
05/21/2016 23:30,2,0.000,ALERT,213.74,304.48,59.965,1463887803,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,412136.7,412136.7,31888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887877,537263.00
05/21/2016 23:30,2,0.000,ALERT,214.19,305.08,59.959,1463887803,"201051344000576","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,419168.7,419168.7,31293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887879,537264.00
05/21/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1463887803,"274151322000087","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,650241.3,650241.3,25076,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463887880,537265.00
05/21/2016 23:45,2,0.000,ALERT,214.87,305.98,59.922,1463888703,"201051344000645","219011344069620",0.00,12.00,0,302.68,307.48,0.0,0.0,0.000,418677.4,418677.4,31432,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888705,537266.00
05/21/2016 23:45,2,0.000,ALERT,213.74,304.48,59.944,1463888703,"274151322000085","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,678535.2,678535.2,24996,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888707,537267.00
05/21/2016 23:45,2,0.000,ALERT,214.87,305.98,59.970,1463888703,"201051344000633","219011344069620",0.00,11.30,0,300.27,306.58,0.0,0.0,0.000,409755.4,409755.4,31906,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888709,537268.00
05/21/2016 23:45,2,0.000,ALERT,214.19,305.68,59.970,1463888703,"201051344000469","219011344069620",0.00,10.70,0,301.17,306.88,0.0,0.0,0.000,411064.8,411064.8,31843,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888711,537269.00
05/21/2016 23:45,2,0.000,ALERT,213.74,304.48,59.970,1463888703,"201051344000646","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,414693.2,414693.2,36400,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888712,537270.00
05/21/2016 23:45,2,0.000,ALERT,213.29,305.08,59.954,1463888703,"274151322000052","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,691284.9,691284.9,25223,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888714,537271.00
05/21/2016 23:45,2,0.000,ALERT,213.96,304.18,60.007,1463888703,"201051344000585","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,421386.4,421386.4,36403,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888716,537272.00
05/21/2016 23:45,2,0.000,ALERT,213.96,304.48,59.965,1463888703,"201051344001230","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,418417.9,418417.9,36203,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888718,537273.00
05/21/2016 23:45,2,0.000,ALERT,214.64,305.38,59.965,1463888703,"201051344000582","219011344069620",0.00,11.30,0,302.68,305.98,0.0,0.0,0.000,411823.9,411823.9,36371,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888719,537274.00
05/21/2016 23:45,2,0.000,ALERT,213.51,304.18,59.959,1463888703,"201051344000955","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,424027.9,424027.9,36302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888721,537275.00
05/21/2016 23:45,2,0.000,ALERT,213.51,303.58,59.965,1463888703,"274151322000094","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,557853.6,557853.6,26256,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888723,537276.00
05/21/2016 23:45,2,0.000,ALERT,214.19,306.58,59.965,1463888703,"201051344000579","219011344069620",0.00,11.70,0,302.98,308.09,0.0,0.0,0.000,425006.5,425006.5,11918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888725,537277.00
05/21/2016 23:45,2,0.000,ALERT,213.74,304.48,59.944,1463888703,"201051344000890","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,421204.1,421204.1,36322,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888727,537278.00
05/21/2016 23:45,2,0.000,ALERT,214.19,304.48,60.018,1463888703,"201051344000438","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,423243.2,423243.2,36326,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888729,537279.00
05/21/2016 23:45,2,0.000,ALERT,214.19,303.88,59.975,1463888703,"201051344000417","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,415803.5,415803.5,36486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888730,537280.00
05/21/2016 23:45,2,0.000,ALERT,213.74,304.48,59.986,1463888703,"274151322000083","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,685082.7,685082.7,25295,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888732,537281.00
05/21/2016 23:45,2,0.000,ALERT,214.19,304.78,59.975,1463888703,"274151322000076","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,729415.4,729415.4,25293,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888734,537282.00
05/21/2016 23:45,2,0.000,ALERT,213.51,305.08,59.975,1463888703,"274151322000095","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,721913.3,721913.3,25207,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888737,537283.00
05/21/2016 23:45,2,0.000,ALERT,213.96,305.38,59.965,1463888703,"201051344000988","219011344069620",0.00,11.70,0,300.27,306.58,0.0,0.0,0.000,407318.4,407318.4,31864,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888739,537284.00
05/21/2016 23:45,2,0.000,ALERT,213.96,303.88,60.012,1463888703,"201051344001025","219011344069620",0.00,11.30,0,300.87,306.28,0.0,0.0,0.000,421138.7,421138.7,36377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888741,537285.00
05/21/2016 23:45,2,0.000,ALERT,213.96,305.98,59.949,1463888703,"201051344000458","219011344069620",0.00,12.30,0,302.37,307.78,0.0,0.0,0.000,418123.1,418123.1,31790,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888742,537286.00
05/21/2016 23:45,2,0.000,ALERT,214.87,305.68,59.981,1463888703,"201051344000853","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,416759.1,416759.1,31387,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888744,537287.00
05/21/2016 23:45,2,0.000,ALERT,214.64,304.48,59.965,1463888703,"201051344000685","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,422784.5,422784.5,36213,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888746,537288.00
05/21/2016 23:45,2,0.000,ALERT,214.19,303.88,59.970,1463888703,"201051344000917","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,419683.5,419683.5,36215,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888748,537289.00
05/21/2016 23:45,2,0.000,ALERT,214.41,304.78,59.981,1463888703,"201051344001145","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,424845.8,424845.8,36066,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888750,537290.00
05/21/2016 23:45,2,0.000,ALERT,214.41,303.88,59.970,1463888703,"201051344000651","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,417093.7,417093.7,36431,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888751,537291.00
05/21/2016 23:45,2,0.000,ALERT,213.06,303.88,59.981,1463888703,"274151322000088","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,662373.8,662373.8,24959,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888753,537292.00
05/21/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1463888703,"274151322000068","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,557560.0,557560.0,26464,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888755,537293.00
05/21/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1463888703,"201051344001135","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,413161.9,413161.9,36372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888757,537294.00
05/21/2016 23:45,2,0.000,ALERT,213.06,305.08,59.996,1463888703,"201051344000594","219011344069620",0.00,11.70,0,302.68,307.78,0.0,0.0,0.000,421848.6,421848.6,31824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888759,537295.00
05/21/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1463888703,"201051344001203","219011344069620",0.00,11.30,0,301.77,307.18,0.0,0.0,0.000,420133.8,420133.8,36401,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888761,537296.00
05/21/2016 23:45,2,0.000,ALERT,212.61,303.58,59.975,1463888703,"274151322000054","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,676602.7,676602.7,24991,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888762,537297.00
05/21/2016 23:45,2,0.000,ALERT,213.51,304.18,59.959,1463888703,"201051344000867","219011344069620",0.00,12.30,0,302.37,307.78,0.0,0.0,0.000,409454.4,409454.4,31828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888764,537298.00
05/21/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1463888703,"201051344001093","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,418771.6,418771.6,36266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888766,537299.00
05/21/2016 23:45,2,0.000,ALERT,213.29,304.48,59.981,1463888703,"201051344000900","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,425154.7,425154.7,31219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888768,537300.00
05/21/2016 23:45,2,0.000,ALERT,213.29,303.58,60.002,1463888703,"201051344000648","219011344069620",0.00,11.00,0,301.77,307.48,0.0,0.0,0.000,417044.9,417044.9,31511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888770,537301.00
05/21/2016 23:45,2,0.000,ALERT,213.29,304.48,59.986,1463888703,"201051344000569","219011344069620",0.00,11.30,0,303.58,308.39,0.0,0.0,0.000,426254.4,426254.4,31147,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888772,537302.00
05/21/2016 23:45,2,0.000,ALERT,213.29,304.78,59.986,1463888703,"201051344000983","219011344069620",0.00,11.70,0,302.98,307.78,0.0,0.0,0.000,417712.5,417712.5,31627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888774,537303.00
05/21/2016 23:45,2,0.000,ALERT,213.51,304.48,59.991,1463888703,"201051344001158","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,412136.7,412136.7,31890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888776,537304.00
05/21/2016 23:45,2,0.000,ALERT,213.74,304.78,59.944,1463888703,"201051344000576","219011344069620",0.00,11.30,0,303.28,307.48,0.0,0.0,0.000,419168.7,419168.7,31295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888777,537305.00
05/21/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1463888703,"274151322000087","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,650241.3,650241.3,25078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463888779,537306.00
05/21/2016 23:45,2,0.000,ALERT,213.51,305.38,59.991,1463888703,"201051344000868","219011344069620",0.00,11.30,0,303.58,308.09,0.0,0.0,0.000,410210.9,410210.9,31566,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463888781,537307.00
